ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 00:00,2,0.000,ALERT,214.64,298.77,60.001,1409025604,"274151322000083","019011112586793",0.00,19.50,0,296.96,303.28,0.0,0.0,0.000,239910.4,239910.4,21714,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409025639,117799.00
08/26/2014 00:00,2,0.000,ALERT,215.09,298.17,59.996,1409025604,"274151322000076","019011112586793",0.00,19.50,0,296.66,302.98,0.0,0.0,0.000,250334.3,250334.3,21694,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409025641,117800.00
08/26/2014 00:00,2,0.000,ALERT,214.64,297.87,60.001,1409025604,"274151322000094","019011112586793",0.00,19.30,0,296.36,302.37,0.0,0.0,0.000,177599.4,177599.4,22123,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409025643,117801.00
08/26/2014 00:00,2,0.000,ALERT,214.19,297.87,59.996,1409025604,"274151322000052","019011112586793",0.00,19.80,0,296.66,303.28,0.0,0.0,0.000,240961.7,240961.7,21656,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409025644,117802.00
08/26/2014 00:00,2,0.000,ALERT,214.64,298.47,60.001,1409025604,"274151322000085","019011112586793",0.00,19.80,0,296.96,302.98,0.0,0.0,0.000,239986.6,239986.6,21611,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409025646,117803.00
08/26/2014 00:00,2,0.000,ALERT,214.41,297.87,59.996,1409025604,"274151322000087","019011112586793",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,228384.8,228384.8,21639,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409025649,117804.00
08/26/2014 00:00,2,0.000,ALERT,213.96,298.17,59.990,1409025604,"274151322000088","019011112586793",0.00,19.80,0,296.66,302.68,0.0,0.0,0.000,233092.3,233092.3,21627,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409025652,117805.00
08/26/2014 00:00,2,0.000,ALERT,214.64,299.37,59.996,1409025604,"274151322000095","019011112586793",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,248083.9,248083.9,21689,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409025654,117806.00
08/26/2014 00:00,2,0.000,ALERT,215.32,297.87,60.001,1409025604,"274151322000068","019011112586793",0.00,20.00,0,296.06,302.07,0.0,0.0,0.000,175790.8,175790.8,22179,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409025657,117807.00
08/26/2014 00:00,2,0.000,ALERT,214.19,298.17,59.996,1409025604,"274151322000054","019011112586793",0.00,20.00,0,296.66,303.28,0.0,0.0,0.000,237722.3,237722.3,21763,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409025659,117808.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117809.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117810.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117811.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117812.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117813.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117814.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117815.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117816.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117817.00
08/26/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1409025604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409026463,117818.00
08/26/2014 00:15,2,0.000,ALERT,213.74,297.87,59.980,1409026504,"274151322000083","019011112586793",0.00,19.30,0,294.26,301.17,0.0,0.0,0.000,239910.4,239910.4,21716,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409026538,117819.00
08/26/2014 00:15,2,0.000,ALERT,214.41,298.17,60.017,1409026504,"274151322000076","019011112586793",0.00,19.30,0,293.96,301.17,0.0,0.0,0.000,250334.3,250334.3,21696,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409026540,117820.00
08/26/2014 00:15,2,0.000,ALERT,213.96,297.26,60.012,1409026504,"274151322000094","019011112586793",0.00,19.00,0,293.36,300.27,0.0,0.0,0.000,177599.4,177599.4,22125,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409026542,117821.00
08/26/2014 00:15,2,0.000,ALERT,213.51,297.57,60.017,1409026504,"274151322000052","019011112586793",0.00,19.50,0,293.96,301.17,0.0,0.0,0.000,240961.7,240961.7,21658,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409026544,117822.00
08/26/2014 00:15,2,0.000,ALERT,213.96,297.87,59.985,1409026504,"274151322000085","019011112586793",0.00,19.50,0,293.96,301.17,0.0,0.0,0.000,239986.6,239986.6,21613,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409026546,117823.00
08/26/2014 00:15,2,0.000,ALERT,213.74,296.96,60.012,1409026504,"274151322000087","019011112586793",0.00,20.70,0,293.36,300.27,0.0,0.0,0.000,228384.8,228384.8,21641,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409026548,117824.00
08/26/2014 00:15,2,0.000,ALERT,213.51,297.57,60.012,1409026504,"274151322000088","019011112586793",0.00,19.50,0,293.96,300.87,0.0,0.0,0.000,233092.3,233092.3,21629,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409026549,117825.00
08/26/2014 00:15,2,0.000,ALERT,213.74,298.77,60.012,1409026504,"274151322000095","019011112586793",0.00,19.00,0,295.16,301.47,0.0,0.0,0.000,248083.9,248083.9,21691,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409026551,117826.00
08/26/2014 00:15,2,0.000,ALERT,214.41,296.96,60.043,1409026504,"274151322000068","019011112586793",0.00,19.80,0,293.36,299.97,0.0,0.0,0.000,175790.8,175790.8,22181,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409026553,117827.00
08/26/2014 00:15,2,0.000,ALERT,213.51,297.57,60.012,1409026504,"274151322000054","019011112586793",0.00,19.80,0,293.96,301.17,0.0,0.0,0.000,237722.3,237722.3,21765,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409026555,117828.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027373,117829.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117830.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117831.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117832.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117833.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117834.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117835.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117836.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117837.00
08/26/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1409026504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409027374,117838.00
08/26/2014 00:30,2,0.000,ALERT,214.41,298.77,60.006,1409027404,"274151322000083","019011112586793",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,239910.4,239910.4,21718,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409027439,117839.00
08/26/2014 00:30,2,0.000,ALERT,214.87,299.37,60.001,1409027404,"274151322000076","019011112586793",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,250334.3,250334.3,21698,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409027441,117840.00
08/26/2014 00:30,2,0.000,ALERT,214.64,298.47,60.006,1409027404,"274151322000094","019011112586793",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,177599.4,177599.4,22127,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409027443,117841.00
08/26/2014 00:30,2,0.000,ALERT,214.41,298.47,60.006,1409027404,"274151322000052","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,240961.7,240961.7,21660,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409027445,117842.00
08/26/2014 00:30,2,0.000,ALERT,214.64,299.37,60.012,1409027404,"274151322000085","019011112586793",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,239986.6,239986.6,21615,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409027447,117843.00
08/26/2014 00:30,2,0.000,ALERT,214.41,297.87,59.996,1409027404,"274151322000087","019011112586793",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,228384.8,228384.8,21643,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409027448,117844.00
08/26/2014 00:30,2,0.000,ALERT,214.19,298.47,60.001,1409027404,"274151322000088","019011112586793",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,233092.3,233092.3,21631,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409027450,117845.00
08/26/2014 00:30,2,0.000,ALERT,214.64,299.97,60.001,1409027404,"274151322000095","019011112586793",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,248083.9,248083.9,21693,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409027452,117846.00
08/26/2014 00:30,2,0.000,ALERT,215.32,298.17,60.012,1409027404,"274151322000068","019011112586793",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,175790.8,175790.8,22183,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409027454,117847.00
08/26/2014 00:30,2,0.000,ALERT,214.41,299.07,60.012,1409027404,"274151322000054","019011112586793",0.00,19.50,0,296.06,301.17,0.0,0.0,0.000,237722.3,237722.3,21767,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409027456,117848.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117849.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117850.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117851.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117852.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117853.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117854.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117855.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117856.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117857.00
08/26/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1409027404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409028274,117858.00
08/26/2014 00:45,2,0.000,ALERT,214.87,299.37,59.996,1409028304,"274151322000083","019011112586793",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,239910.4,239910.4,21720,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028339,117859.00
08/26/2014 00:45,2,0.000,ALERT,215.09,299.67,60.012,1409028304,"274151322000076","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,250334.3,250334.3,21700,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028340,117860.00
08/26/2014 00:45,2,0.000,ALERT,214.87,299.07,60.012,1409028304,"274151322000094","019011112586793",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,177599.4,177599.4,22129,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028342,117861.00
08/26/2014 00:45,2,0.000,ALERT,214.64,299.07,60.001,1409028304,"274151322000052","019011112586793",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,240961.7,240961.7,21662,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028344,117862.00
08/26/2014 00:45,2,0.000,ALERT,214.87,299.67,59.969,1409028304,"274151322000085","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,239986.6,239986.6,21617,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028346,117863.00
08/26/2014 00:45,2,0.000,ALERT,214.87,298.47,60.028,1409028304,"274151322000087","019011112586793",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,228384.8,228384.8,21645,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028348,117864.00
08/26/2014 00:45,2,0.000,ALERT,214.19,299.07,59.996,1409028304,"274151322000088","019011112586793",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,233092.3,233092.3,21633,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028350,117865.00
08/26/2014 00:45,2,0.000,ALERT,214.64,300.57,59.969,1409028304,"274151322000095","019011112586793",0.00,18.70,0,298.17,301.77,0.0,0.0,0.000,248083.9,248083.9,21695,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028352,117866.00
08/26/2014 00:45,2,0.000,ALERT,215.54,298.47,60.017,1409028304,"274151322000068","019011112586793",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,175790.8,175790.8,22185,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028353,117867.00
08/26/2014 00:45,2,0.000,ALERT,214.41,299.37,59.996,1409028304,"274151322000054","019011112586793",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,237722.3,237722.3,21769,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409028355,117868.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117869.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117870.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117871.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117872.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117873.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117874.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117875.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117876.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117877.00
08/26/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1409028304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409029172,117878.00
08/26/2014 01:00,2,0.000,ALERT,214.87,299.37,60.028,1409029204,"274151322000083","019011112586793",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,239910.4,239910.4,21722,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029239,117879.00
08/26/2014 01:00,2,0.000,ALERT,215.54,299.97,60.028,1409029204,"274151322000076","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,250334.3,250334.3,21702,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409029241,117880.00
08/26/2014 01:00,2,0.000,ALERT,214.87,299.07,60.028,1409029204,"274151322000094","019011112586793",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,177599.4,177599.4,22131,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029243,117881.00
08/26/2014 01:00,2,0.000,ALERT,214.64,299.07,60.028,1409029204,"274151322000052","019011112586793",0.00,19.00,0,296.96,301.47,0.0,0.0,0.000,240961.7,240961.7,21664,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029244,117882.00
08/26/2014 01:00,2,0.000,ALERT,215.09,299.97,60.059,1409029204,"274151322000085","019011112586793",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,239986.6,239986.6,21619,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029246,117883.00
08/26/2014 01:00,2,0.000,ALERT,214.87,298.47,60.022,1409029204,"274151322000087","019011112586793",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,228384.8,228384.8,21647,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029248,117884.00
08/26/2014 01:00,2,0.000,ALERT,214.41,299.07,60.022,1409029204,"274151322000088","019011112586793",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,233092.3,233092.3,21635,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029250,117885.00
08/26/2014 01:00,2,0.000,ALERT,214.87,300.57,60.028,1409029204,"274151322000095","019011112586793",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,248083.9,248083.9,21697,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029252,117886.00
08/26/2014 01:00,2,0.000,ALERT,215.54,298.77,60.028,1409029204,"274151322000068","019011112586793",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,175790.8,175790.8,22187,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029254,117887.00
08/26/2014 01:00,2,0.000,ALERT,214.64,299.37,60.028,1409029204,"274151322000054","019011112586793",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,237722.3,237722.3,21771,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409029256,117888.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117889.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117890.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117891.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117892.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117893.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117894.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117895.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117896.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117897.00
08/26/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1409029204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030073,117898.00
08/26/2014 01:15,2,0.000,ALERT,215.32,301.17,60.022,1409030104,"274151322000083","019011112586793",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,239910.4,239910.4,21724,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409030139,117899.00
08/26/2014 01:15,2,0.000,ALERT,215.77,300.27,60.017,1409030104,"274151322000076","019011112586793",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,250334.3,250334.3,21704,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409030141,117900.00
08/26/2014 01:15,2,0.000,ALERT,215.32,299.97,60.028,1409030104,"274151322000094","019011112586793",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,177599.4,177599.4,22133,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409030143,117901.00
08/26/2014 01:15,2,0.000,ALERT,214.87,300.57,60.033,1409030104,"274151322000052","019011112586793",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,240961.7,240961.7,21666,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409030144,117902.00
08/26/2014 01:15,2,0.000,ALERT,215.32,300.57,60.017,1409030104,"274151322000085","019011112586793",0.00,18.70,0,297.87,302.37,0.0,0.0,0.000,239986.6,239986.6,21621,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409030146,117903.00
08/26/2014 01:15,2,0.000,ALERT,215.32,299.97,60.022,1409030104,"274151322000087","019011112586793",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,228384.8,228384.8,21649,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409030148,117904.00
08/26/2014 01:15,2,0.000,ALERT,214.87,300.57,60.017,1409030104,"274151322000088","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,233092.3,233092.3,21637,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409030150,117905.00
08/26/2014 01:15,2,0.000,ALERT,215.32,301.47,60.049,1409030104,"274151322000095","019011112586793",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,248083.9,248083.9,21699,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409030152,117906.00
08/26/2014 01:15,2,0.000,ALERT,215.77,299.97,60.043,1409030104,"274151322000068","019011112586793",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,175790.8,175790.8,22189,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409030154,117907.00
08/26/2014 01:15,2,0.000,ALERT,215.09,301.17,60.028,1409030104,"274151322000054","019011112586793",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,237722.3,237722.3,21773,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409030156,117908.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117909.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117910.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117911.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117912.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117913.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117914.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117915.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117916.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117917.00
08/26/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1409030104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409030974,117918.00
08/26/2014 01:30,2,0.000,ALERT,215.32,301.47,60.012,1409031003,"274151322000083","019011112586793",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,239910.4,239910.4,21726,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031039,117919.00
08/26/2014 01:30,2,0.000,ALERT,215.77,300.87,60.006,1409031003,"274151322000076","019011112586793",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,250334.3,250334.3,21706,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031040,117920.00
08/26/2014 01:30,2,0.000,ALERT,215.32,300.57,59.996,1409031003,"274151322000094","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,177599.4,177599.4,22135,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031042,117921.00
08/26/2014 01:30,2,0.000,ALERT,215.09,301.77,60.006,1409031003,"274151322000052","019011112586793",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,240961.7,240961.7,21668,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031044,117922.00
08/26/2014 01:30,2,0.000,ALERT,215.32,300.87,60.006,1409031003,"274151322000085","019011112586793",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,239986.6,239986.6,21623,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031046,117923.00
08/26/2014 01:30,2,0.000,ALERT,215.32,300.87,60.028,1409031003,"274151322000087","019011112586793",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,228384.8,228384.8,21651,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031048,117924.00
08/26/2014 01:30,2,0.000,ALERT,214.87,300.87,59.990,1409031003,"274151322000088","019011112586793",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,233092.3,233092.3,21639,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031049,117925.00
08/26/2014 01:30,2,0.000,ALERT,215.09,301.77,60.006,1409031003,"274151322000095","019011112586793",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,248083.9,248083.9,21701,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409031051,117926.00
08/26/2014 01:30,2,0.000,ALERT,216.00,300.57,60.022,1409031003,"274151322000068","019011112586793",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,175790.8,175790.8,22191,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031053,117927.00
08/26/2014 01:30,2,0.000,ALERT,215.09,301.17,60.012,1409031003,"274151322000054","019011112586793",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,237722.3,237722.3,21775,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031055,117928.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117929.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117930.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117931.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117932.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117933.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117934.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117935.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117936.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117937.00
08/26/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1409031003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409031873,117938.00
08/26/2014 01:45,2,0.000,ALERT,213.51,299.07,59.985,1409031904,"274151322000083","019011112586793",0.00,18.30,0,285.54,302.98,0.0,0.0,0.000,239910.4,239910.4,21728,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031939,117939.00
08/26/2014 01:45,2,0.000,ALERT,213.96,297.87,60.017,1409031904,"274151322000076","019011112586793",0.00,18.30,0,285.24,303.28,0.0,0.0,0.000,250334.3,250334.3,21708,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409031941,117940.00
08/26/2014 01:45,2,0.000,ALERT,213.74,297.87,60.017,1409031904,"274151322000094","019011112586793",0.00,18.00,0,284.94,302.07,0.0,0.0,0.000,177599.4,177599.4,22137,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031943,117941.00
08/26/2014 01:45,2,0.000,ALERT,213.06,299.07,60.049,1409031904,"274151322000052","019011112586793",0.00,18.30,0,284.94,302.98,0.0,0.0,0.000,240961.7,240961.7,21670,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031945,117942.00
08/26/2014 01:45,2,0.000,ALERT,213.51,298.17,60.017,1409031904,"274151322000085","019011112586793",0.00,18.30,0,285.24,302.68,0.0,0.0,0.000,239986.6,239986.6,21625,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409031947,117943.00
08/26/2014 01:45,2,0.000,ALERT,213.51,297.87,60.012,1409031904,"274151322000087","019011112586793",0.00,19.50,0,284.34,302.07,0.0,0.0,0.000,228384.8,228384.8,21653,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031949,117944.00
08/26/2014 01:45,2,0.000,ALERT,213.29,298.47,60.017,1409031904,"274151322000088","019011112586793",0.00,18.70,0,285.24,302.37,0.0,0.0,0.000,233092.3,233092.3,21641,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031951,117945.00
08/26/2014 01:45,2,0.000,ALERT,213.51,299.37,60.017,1409031904,"274151322000095","019011112586793",0.00,17.80,0,286.44,303.58,0.0,0.0,0.000,248083.9,248083.9,21703,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031952,117946.00
08/26/2014 01:45,2,0.000,ALERT,214.19,297.87,60.006,1409031904,"274151322000068","019011112586793",0.00,19.00,0,284.64,301.77,0.0,0.0,0.000,175790.8,175790.8,22193,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031954,117947.00
08/26/2014 01:45,2,0.000,ALERT,213.51,298.77,60.017,1409031904,"274151322000054","019011112586793",0.00,18.70,0,285.24,302.98,0.0,0.0,0.000,237722.3,237722.3,21777,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409031956,117948.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117949.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117950.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117951.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117952.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117953.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117954.00
