ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117955.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117956.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117957.00
08/26/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1409031904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409032774,117958.00
08/26/2014 02:00,2,0.000,ALERT,214.64,300.57,60.028,1409032804,"274151322000083","019011112586793",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,239910.4,239910.4,21730,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032839,117959.00
08/26/2014 02:00,2,0.000,ALERT,215.32,299.67,60.028,1409032804,"274151322000076","019011112586793",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,250334.3,250334.3,21710,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409032841,117960.00
08/26/2014 02:00,2,0.000,ALERT,214.41,299.67,60.028,1409032804,"274151322000094","019011112586793",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,177599.4,177599.4,22139,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409032843,117961.00
08/26/2014 02:00,2,0.000,ALERT,214.19,300.27,60.022,1409032804,"274151322000052","019011112586793",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,240961.7,240961.7,21672,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032845,117962.00
08/26/2014 02:00,2,0.000,ALERT,214.64,299.97,59.996,1409032804,"274151322000085","019011112586793",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,239986.6,239986.6,21627,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032847,117963.00
08/26/2014 02:00,2,0.000,ALERT,214.64,299.67,60.012,1409032804,"274151322000087","019011112586793",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,228384.8,228384.8,21655,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032848,117964.00
08/26/2014 02:00,2,0.000,ALERT,214.19,299.97,60.022,1409032804,"274151322000088","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,233092.3,233092.3,21643,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032850,117965.00
08/26/2014 02:00,2,0.000,ALERT,214.64,301.17,60.017,1409032804,"274151322000095","019011112586793",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,248083.9,248083.9,21705,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032852,117966.00
08/26/2014 02:00,2,0.000,ALERT,215.32,299.37,60.022,1409032804,"274151322000068","019011112586793",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,175790.8,175790.8,22195,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032854,117967.00
08/26/2014 02:00,2,0.000,ALERT,214.41,300.27,60.022,1409032804,"274151322000054","019011112586793",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,237722.3,237722.3,21779,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409032856,117968.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117969.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117970.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117971.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117972.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117973.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117974.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117975.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117976.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117977.00
08/26/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1409032804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409033674,117978.00
08/26/2014 02:15,2,0.000,ALERT,214.41,300.27,60.001,1409033704,"274151322000083","019011112586793",0.00,18.00,0,297.26,302.98,0.0,0.0,0.000,239910.4,239910.4,21732,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033739,117979.00
08/26/2014 02:15,2,0.000,ALERT,214.64,299.37,60.006,1409033704,"274151322000076","019011112586793",0.00,18.00,0,296.96,302.98,0.0,0.0,0.000,250334.3,250334.3,21712,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033741,117980.00
08/26/2014 02:15,2,0.000,ALERT,214.19,299.07,60.006,1409033704,"274151322000094","019011112586793",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,177599.4,177599.4,22141,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033743,117981.00
08/26/2014 02:15,2,0.000,ALERT,213.96,300.27,60.001,1409033704,"274151322000052","019011112586793",0.00,18.30,0,296.66,302.98,0.0,0.0,0.000,240961.7,240961.7,21674,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409033745,117982.00
08/26/2014 02:15,2,0.000,ALERT,214.41,299.67,60.001,1409033704,"274151322000085","019011112586793",0.00,18.00,0,296.96,302.68,0.0,0.0,0.000,239986.6,239986.6,21629,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033747,117983.00
08/26/2014 02:15,2,0.000,ALERT,214.19,299.37,60.001,1409033704,"274151322000087","019011112586793",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,228384.8,228384.8,21657,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033748,117984.00
08/26/2014 02:15,2,0.000,ALERT,213.96,299.67,59.985,1409033704,"274151322000088","019011112586793",0.00,18.30,0,296.96,302.37,0.0,0.0,0.000,233092.3,233092.3,21645,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033750,117985.00
08/26/2014 02:15,2,0.000,ALERT,214.19,300.57,60.006,1409033704,"274151322000095","019011112586793",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,248083.9,248083.9,21707,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033752,117986.00
08/26/2014 02:15,2,0.000,ALERT,214.87,299.07,60.001,1409033704,"274151322000068","019011112586793",0.00,18.70,0,296.36,301.77,0.0,0.0,0.000,175790.8,175790.8,22197,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409033754,117987.00
08/26/2014 02:15,2,0.000,ALERT,214.19,300.27,60.001,1409033704,"274151322000054","019011112586793",0.00,18.70,0,296.96,302.98,0.0,0.0,0.000,237722.3,237722.3,21781,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409033756,117988.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117989.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117990.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117991.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117992.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117993.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117994.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117995.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117996.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117997.00
08/26/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1409033704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409034574,117998.00
08/26/2014 02:30,2,0.000,ALERT,214.19,299.67,59.969,1409034604,"274151322000083","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,239910.4,239910.4,21734,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034639,117999.00
08/26/2014 02:30,2,0.000,ALERT,214.87,300.27,59.975,1409034604,"274151322000076","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,250334.3,250334.3,21714,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034641,118000.00
08/26/2014 02:30,2,0.000,ALERT,214.41,299.37,59.985,1409034604,"274151322000094","019011112586793",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,177599.4,177599.4,22143,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034643,118001.00
08/26/2014 02:30,2,0.000,ALERT,214.19,299.37,59.996,1409034604,"274151322000052","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,240961.7,240961.7,21676,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034645,118002.00
08/26/2014 02:30,2,0.000,ALERT,214.64,299.97,59.985,1409034604,"274151322000085","019011112586793",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,239986.6,239986.6,21631,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034647,118003.00
08/26/2014 02:30,2,0.000,ALERT,214.41,298.77,59.985,1409034604,"274151322000087","019011112586793",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,228384.8,228384.8,21659,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034648,118004.00
08/26/2014 02:30,2,0.000,ALERT,213.96,299.37,59.980,1409034604,"274151322000088","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,233092.3,233092.3,21647,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034650,118005.00
08/26/2014 02:30,2,0.000,ALERT,214.41,300.87,59.990,1409034604,"274151322000095","019011112586793",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,248083.9,248083.9,21709,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034652,118006.00
08/26/2014 02:30,2,0.000,ALERT,214.87,299.07,59.985,1409034604,"274151322000068","019011112586793",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,175790.8,175790.8,22199,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034654,118007.00
08/26/2014 02:30,2,0.000,ALERT,214.19,299.97,59.985,1409034604,"274151322000054","019011112586793",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,237722.3,237722.3,21783,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409034656,118008.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118009.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118010.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118011.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118012.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118013.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118014.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118015.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118016.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118017.00
08/26/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1409034604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409035475,118018.00
08/26/2014 02:45,2,0.000,ALERT,215.32,301.17,59.996,1409035504,"274151322000083","019011112586793",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,239910.4,239910.4,21736,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035539,118019.00
08/26/2014 02:45,2,0.000,ALERT,215.54,300.57,60.006,1409035504,"274151322000076","019011112586793",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,250334.3,250334.3,21716,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035541,118020.00
08/26/2014 02:45,2,0.000,ALERT,215.09,300.27,60.001,1409035504,"274151322000094","019011112586793",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,177599.4,177599.4,22145,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035543,118021.00
08/26/2014 02:45,2,0.000,ALERT,214.87,301.47,60.033,1409035504,"274151322000052","019011112586793",0.00,17.80,0,296.06,302.37,0.0,0.0,0.000,240961.7,240961.7,21678,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035545,118022.00
08/26/2014 02:45,2,0.000,ALERT,215.32,300.57,60.001,1409035504,"274151322000085","019011112586793",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,239986.6,239986.6,21633,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035547,118023.00
08/26/2014 02:45,2,0.000,ALERT,215.09,300.57,60.001,1409035504,"274151322000087","019011112586793",0.00,19.00,0,295.76,301.47,0.0,0.0,0.000,228384.8,228384.8,21661,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035548,118024.00
08/26/2014 02:45,2,0.000,ALERT,214.64,300.87,60.001,1409035504,"274151322000088","019011112586793",0.00,18.00,0,296.06,301.77,0.0,0.0,0.000,233092.3,233092.3,21649,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035550,118025.00
08/26/2014 02:45,2,0.000,ALERT,215.09,301.77,59.996,1409035504,"274151322000095","019011112586793",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,248083.9,248083.9,21711,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035552,118026.00
08/26/2014 02:45,2,0.000,ALERT,215.77,299.97,59.996,1409035504,"274151322000068","019011112586793",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,175790.8,175790.8,22201,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409035554,118027.00
08/26/2014 02:45,2,0.000,ALERT,215.09,301.17,59.990,1409035504,"274151322000054","019011112586793",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,237722.3,237722.3,21785,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409035556,118028.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118029.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118030.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118031.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118032.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118033.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118034.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118035.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118036.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118037.00
08/26/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1409035504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409036374,118038.00
08/26/2014 03:00,2,0.000,ALERT,215.54,301.47,60.012,1409036405,"274151322000083","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,239910.4,239910.4,21738,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409036440,118039.00
08/26/2014 03:00,2,0.000,ALERT,216.00,300.57,60.012,1409036405,"274151322000076","019011112586793",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,250334.3,250334.3,21718,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409036442,118040.00
08/26/2014 03:00,2,0.000,ALERT,215.54,300.57,59.980,1409036405,"274151322000094","019011112586793",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,177599.4,177599.4,22147,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409036444,118041.00
08/26/2014 03:00,2,0.000,ALERT,215.32,301.77,60.012,1409036405,"274151322000052","019011112586793",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,240961.7,240961.7,21680,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409036445,118042.00
08/26/2014 03:00,2,0.000,ALERT,215.77,300.87,60.017,1409036405,"274151322000085","019011112586793",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,239986.6,239986.6,21635,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409036447,118043.00
08/26/2014 03:00,2,0.000,ALERT,215.54,300.57,59.980,1409036405,"274151322000087","019011112586793",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,228384.8,228384.8,21663,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409036449,118044.00
08/26/2014 03:00,2,0.000,ALERT,215.09,300.87,60.012,1409036405,"274151322000088","019011112586793",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,233092.3,233092.3,21651,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409036451,118045.00
08/26/2014 03:00,2,0.000,ALERT,215.77,302.07,60.012,1409036405,"274151322000095","019011112586793",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,248083.9,248083.9,21713,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409036453,118046.00
08/26/2014 03:00,2,0.000,ALERT,216.22,300.27,60.017,1409036405,"274151322000068","019011112586793",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,175790.8,175790.8,22203,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409036455,118047.00
08/26/2014 03:00,2,0.000,ALERT,215.32,301.47,60.043,1409036405,"274151322000054","019011112586793",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,237722.3,237722.3,21787,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409036456,118048.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118049.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118050.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118051.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118052.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118053.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118054.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118055.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118056.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118057.00
08/26/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1409036405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409037275,118058.00
08/26/2014 03:15,2,0.000,ALERT,215.32,300.27,60.012,1409037304,"274151322000083","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,239910.4,239910.4,21740,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409037338,118059.00
08/26/2014 03:15,2,0.000,ALERT,215.77,299.97,60.012,1409037304,"274151322000076","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,250334.3,250334.3,21720,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409037340,118060.00
08/26/2014 03:15,2,0.000,ALERT,215.32,299.37,60.033,1409037304,"274151322000094","019011112586793",0.00,17.30,0,298.17,301.77,0.0,0.0,0.000,177599.4,177599.4,22149,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409037342,118061.00
08/26/2014 03:15,2,0.000,ALERT,214.87,300.27,59.969,1409037304,"274151322000052","019011112586793",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,240961.7,240961.7,21682,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409037344,118062.00
08/26/2014 03:15,2,0.000,ALERT,215.32,299.97,60.001,1409037304,"274151322000085","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,239986.6,239986.6,21637,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409037346,118063.00
08/26/2014 03:15,2,0.000,ALERT,215.54,299.97,60.006,1409037304,"274151322000087","019011112586793",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,228384.8,228384.8,21665,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409037348,118064.00
08/26/2014 03:15,2,0.000,ALERT,214.87,300.27,59.980,1409037304,"274151322000088","019011112586793",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,233092.3,233092.3,21653,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409037350,118065.00
08/26/2014 03:15,2,0.000,ALERT,215.09,301.17,60.006,1409037304,"274151322000095","019011112586793",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,248083.9,248083.9,21715,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409037352,118066.00
08/26/2014 03:15,2,0.000,ALERT,215.77,299.67,60.033,1409037304,"274151322000068","019011112586793",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,175790.8,175790.8,22205,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409037354,118067.00
08/26/2014 03:15,2,0.000,ALERT,215.09,300.27,60.022,1409037304,"274151322000054","019011112586793",0.00,17.80,0,298.17,302.68,0.0,0.0,0.000,237722.3,237722.3,21789,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409037355,118068.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118069.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118070.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118071.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118072.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118073.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118074.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118075.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118076.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118077.00
08/26/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1409037304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409038173,118078.00
08/26/2014 03:30,2,0.000,ALERT,215.54,300.87,60.038,1409038204,"274151322000083","019011112586793",0.00,17.30,0,298.47,303.58,0.0,0.0,0.000,239910.4,239910.4,21742,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409038239,118079.00
08/26/2014 03:30,2,0.000,ALERT,216.00,300.87,60.033,1409038204,"274151322000076","019011112586793",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,250334.3,250334.3,21722,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409038241,118080.00
08/26/2014 03:30,2,0.000,ALERT,215.32,300.27,60.038,1409038204,"274151322000094","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,177599.4,177599.4,22151,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409038242,118081.00
08/26/2014 03:30,2,0.000,ALERT,215.09,300.57,60.028,1409038204,"274151322000052","019011112586793",0.00,17.50,0,297.87,303.58,0.0,0.0,0.000,240961.7,240961.7,21684,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409038244,118082.00
08/26/2014 03:30,2,0.000,ALERT,215.54,300.87,60.033,1409038204,"274151322000085","019011112586793",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,239986.6,239986.6,21639,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409038247,118083.00
08/26/2014 03:30,2,0.000,ALERT,215.32,300.27,60.033,1409038204,"274151322000087","019011112586793",0.00,18.00,0,297.57,302.68,0.0,0.0,0.000,228384.8,228384.8,21667,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409038248,118084.00
08/26/2014 03:30,2,0.000,ALERT,214.87,300.57,60.028,1409038204,"274151322000088","019011112586793",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,233092.3,233092.3,21655,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409038250,118085.00
08/26/2014 03:30,2,0.000,ALERT,215.32,301.77,60.038,1409038204,"274151322000095","019011112586793",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,248083.9,248083.9,21717,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409038252,118086.00
08/26/2014 03:30,2,0.000,ALERT,216.00,299.97,60.028,1409038204,"274151322000068","019011112586793",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,175790.8,175790.8,22207,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409038254,118087.00
08/26/2014 03:30,2,0.000,ALERT,215.09,300.87,60.033,1409038204,"274151322000054","019011112586793",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,237722.3,237722.3,21791,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409038256,118088.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118089.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118090.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118091.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118092.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118093.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118094.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118095.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118096.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118097.00
08/26/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1409038204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039073,118098.00
08/26/2014 03:45,2,0.000,ALERT,216.00,302.37,60.028,1409039104,"274151322000083","019011112586793",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,239910.4,239910.4,21744,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039139,118099.00
08/26/2014 03:45,2,0.000,ALERT,216.45,302.07,60.033,1409039104,"274151322000076","019011112586793",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,250334.3,250334.3,21724,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409039140,118100.00
08/26/2014 03:45,2,0.000,ALERT,216.00,301.77,60.054,1409039104,"274151322000094","019011112586793",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,177599.4,177599.4,22153,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039142,118101.00
08/26/2014 03:45,2,0.000,ALERT,215.77,301.77,60.022,1409039104,"274151322000052","019011112586793",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,240961.7,240961.7,21686,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039144,118102.00
08/26/2014 03:45,2,0.000,ALERT,216.22,302.07,60.059,1409039104,"274151322000085","019011112586793",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,239986.6,239986.6,21641,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039146,118103.00
08/26/2014 03:45,2,0.000,ALERT,216.00,301.17,60.012,1409039104,"274151322000087","019011112586793",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,228384.8,228384.8,21669,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039148,118104.00
08/26/2014 03:45,2,0.000,ALERT,215.54,301.77,60.028,1409039104,"274151322000088","019011112586793",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,233092.3,233092.3,21657,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039150,118105.00
08/26/2014 03:45,2,0.000,ALERT,216.00,302.98,59.985,1409039104,"274151322000095","019011112586793",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,248083.9,248083.9,21719,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039152,118106.00
08/26/2014 03:45,2,0.000,ALERT,216.67,301.47,60.028,1409039104,"274151322000068","019011112586793",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,175790.8,175790.8,22209,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039154,118107.00
08/26/2014 03:45,2,0.000,ALERT,215.77,302.07,60.028,1409039104,"274151322000054","019011112586793",0.00,17.80,0,299.07,303.58,0.0,0.0,0.000,237722.3,237722.3,21793,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409039155,118108.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118109.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118110.00
