ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118111.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118112.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118113.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118114.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118115.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118116.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118117.00
08/26/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1409039104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409039973,118118.00
08/26/2014 04:00,2,0.000,ALERT,215.77,300.87,59.964,1409040004,"274151322000083","019011112586793",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,239910.4,239910.4,21746,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040039,118119.00
08/26/2014 04:00,2,0.000,ALERT,216.45,301.17,59.996,1409040004,"274151322000076","019011112586793",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,250334.3,250334.3,21726,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409040041,118120.00
08/26/2014 04:00,2,0.000,ALERT,215.77,300.57,59.996,1409040004,"274151322000094","019011112586793",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,177599.4,177599.4,22155,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040043,118121.00
08/26/2014 04:00,2,0.000,ALERT,215.54,300.27,59.996,1409040004,"274151322000052","019011112586793",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,240961.7,240961.7,21688,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040045,118122.00
08/26/2014 04:00,2,0.000,ALERT,215.77,300.87,59.990,1409040004,"274151322000085","019011112586793",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,239986.6,239986.6,21643,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040047,118123.00
08/26/2014 04:00,2,0.000,ALERT,215.77,299.67,59.996,1409040004,"274151322000087","019011112586793",0.00,18.00,0,298.17,302.98,0.0,0.0,0.000,228384.8,228384.8,21671,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040049,118124.00
08/26/2014 04:00,2,0.000,ALERT,215.54,300.27,60.006,1409040004,"274151322000088","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,233092.3,233092.3,21659,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040051,118125.00
08/26/2014 04:00,2,0.000,ALERT,215.77,301.47,60.033,1409040004,"274151322000095","019011112586793",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,248083.9,248083.9,21721,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040053,118126.00
08/26/2014 04:00,2,0.000,ALERT,216.22,299.97,59.996,1409040004,"274151322000068","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,175790.8,175790.8,22211,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040054,118127.00
08/26/2014 04:00,2,0.000,ALERT,215.32,300.57,59.996,1409040004,"274151322000054","019011112586793",0.00,17.80,0,298.77,303.58,0.0,0.0,0.000,237722.3,237722.3,21795,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409040056,118128.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118129.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118130.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118131.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118132.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118133.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118134.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118135.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118136.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118137.00
08/26/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1409040004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409040873,118138.00
08/26/2014 04:15,2,0.000,ALERT,215.54,301.17,60.006,1409040903,"274151322000083","019011112586793",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,239910.4,239910.4,21748,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040938,118139.00
08/26/2014 04:15,2,0.000,ALERT,216.00,300.57,60.001,1409040903,"274151322000076","019011112586793",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,250334.3,250334.3,21728,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040940,118140.00
08/26/2014 04:15,2,0.000,ALERT,215.77,300.27,60.006,1409040903,"274151322000094","019011112586793",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,177599.4,177599.4,22157,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040942,118141.00
08/26/2014 04:15,2,0.000,ALERT,215.54,300.87,60.006,1409040903,"274151322000052","019011112586793",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,240961.7,240961.7,21690,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409040944,118142.00
08/26/2014 04:15,2,0.000,ALERT,215.77,300.57,60.001,1409040903,"274151322000085","019011112586793",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,239986.6,239986.6,21645,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409040946,118143.00
08/26/2014 04:15,2,0.000,ALERT,215.77,299.97,60.001,1409040903,"274151322000087","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,228384.8,228384.8,21673,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040948,118144.00
08/26/2014 04:15,2,0.000,ALERT,215.32,300.27,60.006,1409040903,"274151322000088","019011112586793",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,233092.3,233092.3,21661,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040950,118145.00
08/26/2014 04:15,2,0.000,ALERT,215.54,301.77,59.996,1409040903,"274151322000095","019011112586793",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,248083.9,248083.9,21723,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040952,118146.00
08/26/2014 04:15,2,0.000,ALERT,216.22,299.67,59.990,1409040903,"274151322000068","019011112586793",0.00,17.80,0,299.07,302.07,0.0,0.0,0.000,175790.8,175790.8,22213,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040954,118147.00
08/26/2014 04:15,2,0.000,ALERT,215.54,300.57,60.001,1409040903,"274151322000054","019011112586793",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,237722.3,237722.3,21797,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409040956,118148.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118149.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118150.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118151.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118152.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118153.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118154.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118155.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118156.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118157.00
08/26/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1409040903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409041773,118158.00
08/26/2014 04:30,2,0.000,ALERT,215.09,301.77,60.028,1409041804,"274151322000083","019011112586793",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,239910.4,239910.4,21750,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041839,118159.00
08/26/2014 04:30,2,0.000,ALERT,215.54,300.87,60.017,1409041804,"274151322000076","019011112586793",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,250334.3,250334.3,21730,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041841,118160.00
08/26/2014 04:30,2,0.000,ALERT,214.87,300.57,60.022,1409041804,"274151322000094","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,177599.4,177599.4,22159,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041843,118161.00
08/26/2014 04:30,2,0.000,ALERT,214.87,301.47,60.033,1409041804,"274151322000052","019011112586793",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,240961.7,240961.7,21692,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041844,118162.00
08/26/2014 04:30,2,0.000,ALERT,215.09,301.17,60.022,1409041804,"274151322000085","019011112586793",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,239986.6,239986.6,21647,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041846,118163.00
08/26/2014 04:30,2,0.000,ALERT,215.09,300.27,60.022,1409041804,"274151322000087","019011112586793",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,228384.8,228384.8,21675,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041848,118164.00
08/26/2014 04:30,2,0.000,ALERT,214.64,300.57,60.028,1409041804,"274151322000088","019011112586793",0.00,17.30,0,298.47,302.68,0.0,0.0,0.000,233092.3,233092.3,21663,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041850,118165.00
08/26/2014 04:30,2,0.000,ALERT,215.09,301.77,60.022,1409041804,"274151322000095","019011112586793",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,248083.9,248083.9,21725,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041852,118166.00
08/26/2014 04:30,2,0.000,ALERT,215.77,300.57,60.028,1409041804,"274151322000068","019011112586793",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,175790.8,175790.8,22215,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409041854,118167.00
08/26/2014 04:30,2,0.000,ALERT,214.87,301.17,60.022,1409041804,"274151322000054","019011112586793",0.00,17.50,0,298.47,303.58,0.0,0.0,0.000,237722.3,237722.3,21799,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409041855,118168.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118169.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118170.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118171.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118172.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118173.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118174.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118175.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118176.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118177.00
08/26/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1409041804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409042673,118178.00
08/26/2014 04:45,2,0.000,ALERT,215.09,300.87,60.006,1409042704,"274151322000083","019011112586793",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,239910.4,239910.4,21752,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409042739,118179.00
08/26/2014 04:45,2,0.000,ALERT,215.54,299.97,59.996,1409042704,"274151322000076","019011112586793",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,250334.3,250334.3,21732,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409042741,118180.00
08/26/2014 04:45,2,0.000,ALERT,215.09,299.97,59.985,1409042704,"274151322000094","019011112586793",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,177599.4,177599.4,22161,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409042742,118181.00
08/26/2014 04:45,2,0.000,ALERT,214.64,301.17,60.006,1409042704,"274151322000052","019011112586793",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,240961.7,240961.7,21694,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409042744,118182.00
08/26/2014 04:45,2,0.000,ALERT,215.09,300.27,60.001,1409042704,"274151322000085","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,239986.6,239986.6,21649,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409042746,118183.00
08/26/2014 04:45,2,0.000,ALERT,215.09,299.97,59.996,1409042704,"274151322000087","019011112586793",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,228384.8,228384.8,21677,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409042748,118184.00
08/26/2014 04:45,2,0.000,ALERT,214.64,300.57,59.996,1409042704,"274151322000088","019011112586793",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,233092.3,233092.3,21665,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409042750,118185.00
08/26/2014 04:45,2,0.000,ALERT,215.09,301.47,59.996,1409042704,"274151322000095","019011112586793",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,248083.9,248083.9,21727,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409042752,118186.00
08/26/2014 04:45,2,0.000,ALERT,215.54,299.67,59.996,1409042704,"274151322000068","019011112586793",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,175790.8,175790.8,22217,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409042754,118187.00
08/26/2014 04:45,2,0.000,ALERT,214.64,301.17,59.996,1409042704,"274151322000054","019011112586793",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,237722.3,237722.3,21801,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409042755,118188.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118189.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118190.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118191.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118192.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118193.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118194.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118195.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118196.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118197.00
08/26/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1409042704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409043573,118198.00
08/26/2014 05:00,2,0.000,ALERT,215.32,301.47,60.006,1409043604,"274151322000083","019011112586793",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,239910.4,239910.4,21754,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043638,118199.00
08/26/2014 05:00,2,0.000,ALERT,215.77,300.57,60.006,1409043604,"274151322000076","019011112586793",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,250334.3,250334.3,21734,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043640,118200.00
08/26/2014 05:00,2,0.000,ALERT,215.54,300.27,60.012,1409043604,"274151322000094","019011112586793",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,177599.4,177599.4,22163,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043642,118201.00
08/26/2014 05:00,2,0.000,ALERT,215.09,301.47,60.006,1409043604,"274151322000052","019011112586793",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,240961.7,240961.7,21696,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043644,118202.00
08/26/2014 05:00,2,0.000,ALERT,215.54,300.87,60.001,1409043604,"274151322000085","019011112586793",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,239986.6,239986.6,21651,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043646,118203.00
08/26/2014 05:00,2,0.000,ALERT,215.32,300.27,60.001,1409043604,"274151322000087","019011112586793",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,228384.8,228384.8,21679,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043648,118204.00
08/26/2014 05:00,2,0.000,ALERT,214.87,300.87,60.012,1409043604,"274151322000088","019011112586793",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,233092.3,233092.3,21667,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409043650,118205.00
08/26/2014 05:00,2,0.000,ALERT,215.32,301.77,60.012,1409043604,"274151322000095","019011112586793",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,248083.9,248083.9,21729,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043651,118206.00
08/26/2014 05:00,2,0.000,ALERT,216.22,300.27,60.012,1409043604,"274151322000068","019011112586793",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,175790.8,175790.8,22219,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043653,118207.00
08/26/2014 05:00,2,0.000,ALERT,215.09,301.17,59.975,1409043604,"274151322000054","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,237722.3,237722.3,21803,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409043655,118208.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118209.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118210.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118211.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118212.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118213.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118214.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118215.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118216.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118217.00
08/26/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1409043604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409044475,118218.00
08/26/2014 05:15,2,0.000,ALERT,215.32,301.47,60.017,1409044504,"274151322000083","019011112586793",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,239910.4,239910.4,21756,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409044539,118219.00
08/26/2014 05:15,2,0.000,ALERT,215.77,300.57,60.012,1409044504,"274151322000076","019011112586793",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,250334.3,250334.3,21736,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409044541,118220.00
08/26/2014 05:15,2,0.000,ALERT,215.32,300.57,60.006,1409044504,"274151322000094","019011112586793",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,177599.4,177599.4,22165,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409044543,118221.00
08/26/2014 05:15,2,0.000,ALERT,214.87,301.17,60.012,1409044504,"274151322000052","019011112586793",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,240961.7,240961.7,21698,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409044545,118222.00
08/26/2014 05:15,2,0.000,ALERT,215.32,300.87,60.012,1409044504,"274151322000085","019011112586793",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,239986.6,239986.6,21653,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409044547,118223.00
08/26/2014 05:15,2,0.000,ALERT,215.09,300.57,60.038,1409044504,"274151322000087","019011112586793",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,228384.8,228384.8,21681,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409044548,118224.00
08/26/2014 05:15,2,0.000,ALERT,214.64,300.87,60.006,1409044504,"274151322000088","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,233092.3,233092.3,21669,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409044550,118225.00
08/26/2014 05:15,2,0.000,ALERT,215.09,302.07,60.022,1409044504,"274151322000095","019011112586793",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,248083.9,248083.9,21731,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409044552,118226.00
08/26/2014 05:15,2,0.000,ALERT,216.00,300.27,60.012,1409044504,"274151322000068","019011112586793",0.00,17.50,0,298.77,302.37,0.0,0.0,0.000,175790.8,175790.8,22221,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409044554,118227.00
08/26/2014 05:15,2,0.000,ALERT,214.87,301.47,59.980,1409044504,"274151322000054","019011112586793",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,237722.3,237722.3,21805,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409044556,118228.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118229.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118230.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118231.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118232.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118233.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118234.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118235.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118236.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118237.00
08/26/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1409044504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409045373,118238.00
08/26/2014 05:30,2,0.000,ALERT,214.64,300.87,60.017,1409045404,"274151322000083","019011112586793",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,239910.4,239910.4,21758,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045439,118239.00
08/26/2014 05:30,2,0.000,ALERT,215.09,300.27,60.017,1409045404,"274151322000076","019011112586793",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,250334.3,250334.3,21738,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045441,118240.00
08/26/2014 05:30,2,0.000,ALERT,214.64,299.97,60.017,1409045404,"274151322000094","019011112586793",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,177599.4,177599.4,22167,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045442,118241.00
08/26/2014 05:30,2,0.000,ALERT,214.41,299.97,60.017,1409045404,"274151322000052","019011112586793",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,240961.7,240961.7,21700,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409045444,118242.00
08/26/2014 05:30,2,0.000,ALERT,214.64,300.27,60.017,1409045404,"274151322000085","019011112586793",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,239986.6,239986.6,21655,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045446,118243.00
08/26/2014 05:30,2,0.000,ALERT,214.64,299.37,60.043,1409045404,"274151322000087","019011112586793",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,228384.8,228384.8,21683,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045448,118244.00
08/26/2014 05:30,2,0.000,ALERT,214.41,300.57,60.022,1409045404,"274151322000088","019011112586793",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,233092.3,233092.3,21671,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045450,118245.00
08/26/2014 05:30,2,0.000,ALERT,214.64,301.17,60.001,1409045404,"274151322000095","019011112586793",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,248083.9,248083.9,21733,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045452,118246.00
08/26/2014 05:30,2,0.000,ALERT,215.09,299.37,60.022,1409045404,"274151322000068","019011112586793",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,175790.8,175790.8,22223,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045454,118247.00
08/26/2014 05:30,2,0.000,ALERT,214.41,300.87,60.022,1409045404,"274151322000054","019011112586793",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,237722.3,237722.3,21807,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409045456,118248.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118249.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118250.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118251.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118252.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118253.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118254.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118255.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118256.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118257.00
08/26/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1409045404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409046273,118258.00
08/26/2014 05:45,2,0.000,ALERT,215.54,301.77,60.006,1409046304,"274151322000083","019011112586793",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,239910.4,239910.4,21760,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046339,118259.00
08/26/2014 05:45,2,0.000,ALERT,216.22,302.37,60.028,1409046304,"274151322000076","019011112586793",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,250334.3,250334.3,21740,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046341,118260.00
08/26/2014 05:45,2,0.000,ALERT,215.77,301.47,60.033,1409046304,"274151322000094","019011112586793",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,177599.4,177599.4,22169,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046342,118261.00
08/26/2014 05:45,2,0.000,ALERT,215.32,301.77,60.017,1409046304,"274151322000052","019011112586793",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,240961.7,240961.7,21702,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046344,118262.00
08/26/2014 05:45,2,0.000,ALERT,215.77,302.37,60.017,1409046304,"274151322000085","019011112586793",0.00,17.00,0,297.87,303.28,0.0,0.0,0.000,239986.6,239986.6,21657,0,0,0,L,1151911521,1,124.04,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409046346,118263.00
08/26/2014 05:45,2,0.000,ALERT,215.77,301.17,60.017,1409046304,"274151322000087","019011112586793",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,228384.8,228384.8,21685,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046348,118264.00
08/26/2014 05:45,2,0.000,ALERT,215.09,301.47,60.017,1409046304,"274151322000088","019011112586793",0.00,17.30,0,297.87,302.98,0.0,0.0,0.000,233092.3,233092.3,21673,0,0,0,L,1151911521,1,123.81,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046350,118265.00
08/26/2014 05:45,2,0.000,ALERT,215.54,302.98,60.006,1409046304,"274151322000095","019011112586793",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,248083.9,248083.9,21735,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409046352,118266.00
