ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 05:45,2,0.000,ALERT,216.45,301.17,60.012,1409046304,"274151322000068","019011112586793",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,175790.8,175790.8,22225,0,0,0,L,1151911521,1,124.04,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046354,118267.00
08/26/2014 05:45,2,0.000,ALERT,215.54,301.77,60.028,1409046304,"274151322000054","019011112586793",0.00,17.30,0,297.87,303.58,0.0,0.0,0.000,237722.3,237722.3,21809,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409046356,118268.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118269.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118270.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118271.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118272.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118273.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118274.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118275.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118276.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118277.00
08/26/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1409046304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409047175,118278.00
08/26/2014 06:00,2,0.000,ALERT,214.87,300.87,60.017,1409047204,"274151322000083","019011112586793",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,239910.4,239910.4,21762,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047239,118279.00
08/26/2014 06:00,2,0.000,ALERT,215.54,299.97,60.006,1409047204,"274151322000076","019011112586793",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,250334.3,250334.3,21742,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047241,118280.00
08/26/2014 06:00,2,0.000,ALERT,215.32,299.97,60.017,1409047204,"274151322000094","019011112586793",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,177599.4,177599.4,22171,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409047243,118281.00
08/26/2014 06:00,2,0.000,ALERT,214.64,300.87,60.012,1409047204,"274151322000052","019011112586793",0.00,17.00,0,298.17,303.88,0.0,0.0,0.000,240961.7,240961.7,21704,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047246,118282.00
08/26/2014 06:00,2,0.000,ALERT,215.32,300.27,60.017,1409047204,"274151322000085","019011112586793",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,239986.6,239986.6,21659,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047248,118283.00
08/26/2014 06:00,2,0.000,ALERT,215.09,299.97,60.006,1409047204,"274151322000087","019011112586793",0.00,17.80,0,297.87,302.98,0.0,0.0,0.000,228384.8,228384.8,21687,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047249,118284.00
08/26/2014 06:00,2,0.000,ALERT,214.87,300.27,60.022,1409047204,"274151322000088","019011112586793",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,233092.3,233092.3,21675,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047251,118285.00
08/26/2014 06:00,2,0.000,ALERT,215.09,301.17,60.022,1409047204,"274151322000095","019011112586793",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,248083.9,248083.9,21737,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047253,118286.00
08/26/2014 06:00,2,0.000,ALERT,215.77,299.37,60.017,1409047204,"274151322000068","019011112586793",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,175790.8,175790.8,22227,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047255,118287.00
08/26/2014 06:00,2,0.000,ALERT,214.87,300.87,60.017,1409047204,"274151322000054","019011112586793",0.00,17.30,0,298.17,303.88,0.0,0.0,0.000,237722.3,237722.3,21811,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409047257,118288.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118289.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118290.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118291.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118292.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118293.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118294.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118295.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118296.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118297.00
08/26/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1409047204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048075,118298.00
08/26/2014 06:15,2,0.000,ALERT,214.19,299.07,59.985,1409048103,"274151322000083","019011112586793",0.00,16.70,0,296.96,302.68,0.0,0.0,0.000,239910.4,239910.4,21764,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048138,118299.00
08/26/2014 06:15,2,0.000,ALERT,214.64,298.47,59.990,1409048103,"274151322000076","019011112586793",0.00,16.70,0,296.66,302.37,0.0,0.0,0.000,250334.3,250334.3,21744,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048140,118300.00
08/26/2014 06:15,2,0.000,ALERT,214.19,298.17,59.985,1409048103,"274151322000094","019011112586793",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,177599.4,177599.4,22173,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048142,118301.00
08/26/2014 06:15,2,0.000,ALERT,213.96,299.37,60.001,1409048103,"274151322000052","019011112586793",0.00,17.00,0,296.66,302.68,0.0,0.0,0.000,240961.7,240961.7,21706,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409048144,118302.00
08/26/2014 06:15,2,0.000,ALERT,214.19,298.47,59.985,1409048103,"274151322000085","019011112586793",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,239986.6,239986.6,21661,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048146,118303.00
08/26/2014 06:15,2,0.000,ALERT,214.19,298.47,59.996,1409048103,"274151322000087","019011112586793",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,228384.8,228384.8,21689,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409048148,118304.00
08/26/2014 06:15,2,0.000,ALERT,213.74,299.07,60.017,1409048103,"274151322000088","019011112586793",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,233092.3,233092.3,21677,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048149,118305.00
08/26/2014 06:15,2,0.000,ALERT,214.19,299.97,59.990,1409048103,"274151322000095","019011112586793",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,248083.9,248083.9,21739,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048151,118306.00
08/26/2014 06:15,2,0.000,ALERT,214.87,298.17,59.990,1409048103,"274151322000068","019011112586793",0.00,17.30,0,296.06,301.47,0.0,0.0,0.000,175790.8,175790.8,22229,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048153,118307.00
08/26/2014 06:15,2,0.000,ALERT,213.96,299.37,59.990,1409048103,"274151322000054","019011112586793",0.00,17.30,0,296.66,302.68,0.0,0.0,0.000,237722.3,237722.3,21813,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409048155,118308.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118309.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118310.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118311.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118312.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118313.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118314.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118315.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118316.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118317.00
08/26/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1409048103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409048973,118318.00
08/26/2014 06:30,2,0.000,ALERT,213.29,298.17,60.012,1409049004,"274151322000083","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,239910.4,239910.4,21766,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049039,118319.00
08/26/2014 06:30,2,0.000,ALERT,213.96,297.26,60.017,1409049004,"274151322000076","019011112586793",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,250334.3,250334.3,21746,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049041,118320.00
08/26/2014 06:30,2,0.000,ALERT,213.51,296.96,60.012,1409049004,"274151322000094","019011112586793",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,177599.4,177599.4,22175,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049042,118321.00
08/26/2014 06:30,2,0.000,ALERT,213.06,298.17,60.017,1409049004,"274151322000052","019011112586793",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,240961.7,240961.7,21708,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049044,118322.00
08/26/2014 06:30,2,0.000,ALERT,213.29,297.26,60.012,1409049004,"274151322000085","019011112586793",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,239986.6,239986.6,21663,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049046,118323.00
08/26/2014 06:30,2,0.000,ALERT,213.51,297.26,60.012,1409049004,"274151322000087","019011112586793",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,228384.8,228384.8,21691,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049048,118324.00
08/26/2014 06:30,2,0.000,ALERT,213.06,297.57,60.028,1409049004,"274151322000088","019011112586793",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,233092.3,233092.3,21679,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049050,118325.00
08/26/2014 06:30,2,0.000,ALERT,213.29,298.47,60.017,1409049004,"274151322000095","019011112586793",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,248083.9,248083.9,21741,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049052,118326.00
08/26/2014 06:30,2,0.000,ALERT,214.19,296.96,60.022,1409049004,"274151322000068","019011112586793",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,175790.8,175790.8,22231,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049054,118327.00
08/26/2014 06:30,2,0.000,ALERT,213.06,298.17,59.990,1409049004,"274151322000054","019011112586793",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,237722.3,237722.3,21815,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049056,118328.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118329.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118330.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118331.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118332.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118333.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118334.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118335.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118336.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118337.00
08/26/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1409049004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409049873,118338.00
08/26/2014 06:45,2,0.000,ALERT,214.64,300.27,60.043,1409049905,"274151322000083","019011112586793",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,239910.4,239910.4,21768,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409049940,118339.00
08/26/2014 06:45,2,0.000,ALERT,215.09,299.07,60.022,1409049905,"274151322000076","019011112586793",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,250334.3,250334.3,21748,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049941,118340.00
08/26/2014 06:45,2,0.000,ALERT,214.64,298.77,60.022,1409049905,"274151322000094","019011112586793",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,177599.4,177599.4,22177,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049943,118341.00
08/26/2014 06:45,2,0.000,ALERT,214.19,299.97,60.017,1409049905,"274151322000052","019011112586793",0.00,16.70,0,296.36,302.07,0.0,0.0,0.000,240961.7,240961.7,21710,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049945,118342.00
08/26/2014 06:45,2,0.000,ALERT,214.64,299.07,60.017,1409049905,"274151322000085","019011112586793",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,239986.6,239986.6,21665,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049947,118343.00
08/26/2014 06:45,2,0.000,ALERT,214.64,298.77,60.017,1409049905,"274151322000087","019011112586793",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,228384.8,228384.8,21693,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409049949,118344.00
08/26/2014 06:45,2,0.000,ALERT,213.96,299.67,60.017,1409049905,"274151322000088","019011112586793",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,233092.3,233092.3,21681,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049951,118345.00
08/26/2014 06:45,2,0.000,ALERT,214.41,300.27,59.990,1409049905,"274151322000095","019011112586793",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,248083.9,248083.9,21743,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049953,118346.00
08/26/2014 06:45,2,0.000,ALERT,215.09,298.77,60.017,1409049905,"274151322000068","019011112586793",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,175790.8,175790.8,22233,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409049954,118347.00
08/26/2014 06:45,2,0.000,ALERT,214.41,299.67,60.017,1409049905,"274151322000054","019011112586793",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,237722.3,237722.3,21817,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409049956,118348.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118349.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118350.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118351.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118352.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118353.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118354.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118355.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118356.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118357.00
08/26/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1409049905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409050773,118358.00
08/26/2014 07:00,2,0.020,ALERT,215.09,300.57,60.028,1409050804,"274151322000083","019011112586793",25.56,16.30,0,297.26,302.37,0.0,0.0,0.000,239910.4,239910.4,21770,0,0,0,L,1151911521,1,122.46,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1409050838,118359.00
08/26/2014 07:00,2,0.020,ALERT,215.54,299.37,60.022,1409050804,"274151322000076","019011112586793",26.72,16.30,0,296.96,302.37,0.0,0.0,0.000,250334.3,250334.3,21750,0,0,0,L,1151911521,1,122.46,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1409050840,118360.00
08/26/2014 07:00,2,0.000,ALERT,215.09,299.07,60.028,1409050804,"274151322000094","019011112586793",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,177599.4,177599.4,22179,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409050842,118361.00
08/26/2014 07:00,2,0.043,ALERT,214.64,300.57,60.028,1409050804,"274151322000052","019011112586793",25.82,16.70,0,296.66,302.37,0.0,0.0,0.000,240961.7,240961.7,21712,0,0,0,L,1151911521,1,122.01,124.27,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1409050844,118362.00
08/26/2014 07:00,2,0.021,ALERT,215.09,299.37,60.001,1409050804,"274151322000085","019011112586793",26.02,16.70,0,297.26,302.07,0.0,0.0,0.000,239986.6,239986.6,21667,0,0,0,L,1151911521,1,123.14,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1409050846,118363.00
08/26/2014 07:00,2,0.029,ALERT,215.09,299.67,60.028,1409050804,"274151322000087","019011112586793",24.89,17.80,0,296.36,301.47,0.0,0.0,0.000,228384.8,228384.8,21695,0,0,0,L,1151911521,1,122.68,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1409050848,118364.00
08/26/2014 07:00,2,0.008,ALERT,214.64,299.67,60.028,1409050804,"274151322000088","019011112586793",24.31,16.70,0,296.96,301.77,0.0,0.0,0.000,233092.3,233092.3,21683,0,0,0,L,1151911521,1,122.91,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1409050850,118365.00
08/26/2014 07:00,2,0.012,ALERT,215.09,300.57,60.012,1409050804,"274151322000095","019011112586793",25.88,16.00,0,297.87,302.68,0.0,0.0,0.000,248083.9,248083.9,21745,0,0,0,L,1151911521,1,122.91,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1409050851,118366.00
08/26/2014 07:00,2,0.000,ALERT,215.77,298.77,60.028,1409050804,"274151322000068","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,175790.8,175790.8,22235,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409050853,118367.00
08/26/2014 07:00,2,0.016,ALERT,214.87,300.27,60.028,1409050804,"274151322000054","019011112586793",26.06,17.00,0,296.66,302.68,0.0,0.0,0.000,237722.3,237722.3,21819,0,0,0,L,1151911521,1,122.46,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1409050855,118368.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118369.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118370.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118371.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118372.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118373.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118374.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118375.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118376.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118377.00
08/26/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1409050804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409051673,118378.00
08/26/2014 07:15,2,0.086,ALERT,215.54,306.88,60.022,1409051704,"274151322000083","019011112586793",24.97,16.30,0,297.57,308.09,2.2,0.2,0.000,239910.4,239910.4,21772,0,0,0,L,1151911521,1,122.68,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1409051739,118379.00
08/26/2014 07:15,2,0.086,ALERT,215.77,333.63,60.022,1409051704,"274151322000076","019011112586793",26.78,16.30,0,297.57,339.65,2.4,0.4,0.000,250334.3,250334.3,21752,0,0,0,L,1151911521,1,123.14,124.27,0100,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1409051741,118380.00
08/26/2014 07:15,2,0.000,ALERT,215.09,300.57,60.038,1409051704,"274151322000094","019011112586793",40.51,16.00,0,297.26,384.73,0.0,0.0,0.000,177599.4,177599.4,22181,0,0,0,L,1151911521,1,122.68,124.27,0002,14,0,0,0,0,0,0,141,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1409051743,118381.00
08/26/2014 07:15,2,0.107,ALERT,215.09,328.22,60.028,1409051704,"274151322000052","019011112586793",25.54,16.70,0,297.26,338.44,2.8,0.8,0.000,240961.7,240961.7,21714,0,0,0,L,1151911521,1,122.68,124.04,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1409051744,118382.00
08/26/2014 07:15,2,0.086,ALERT,215.32,335.74,60.033,1409051704,"274151322000085","019011112586793",25.66,16.30,0,297.57,340.25,2.3,0.3,0.000,239986.6,239986.6,21669,0,0,0,L,1151911521,1,123.59,123.81,0100,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1409051746,118383.00
08/26/2014 07:15,2,0.098,ALERT,215.32,319.81,60.033,1409051704,"274151322000087","019011112586793",24.05,17.80,0,296.66,321.01,2.4,0.4,0.000,228384.8,228384.8,21697,0,0,0,L,1151911521,1,123.14,124.27,0100,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1409051748,118384.00
08/26/2014 07:15,2,0.074,ALERT,214.87,323.11,60.022,1409051704,"274151322000088","019011112586793",23.72,16.70,0,297.26,324.02,1.8,0.0,0.000,233092.3,233092.3,21685,0,0,0,L,1151911521,1,123.36,123.81,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1409051750,118385.00
08/26/2014 07:15,2,0.078,ALERT,215.09,327.02,60.028,1409051704,"274151322000095","019011112586793",26.24,15.80,0,298.47,327.62,2.1,0.1,0.000,248083.9,248083.9,21747,0,0,0,L,1151911521,1,123.36,123.81,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1409051752,118386.00
08/26/2014 07:15,2,0.010,ALERT,216.00,377.82,60.006,1409051704,"274151322000068","019011112586793",40.63,17.00,0,296.66,386.23,0.0,0.0,0.000,175790.8,175790.8,22237,0,0,0,L,1151911521,1,123.36,124.27,0002,16,0,0,0,0,0,0,146,1033,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1409051754,118387.00
08/26/2014 07:15,2,0.080,ALERT,215.09,327.92,59.996,1409051704,"274151322000054","019011112586793",26.12,17.00,0,297.26,338.74,2.1,0.2,0.000,237722.3,237722.3,21821,0,0,0,L,1151911521,1,123.36,123.59,0100,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1409051756,118388.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118389.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118390.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118391.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118392.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118393.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118394.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118395.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118396.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118397.00
08/26/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1409051704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052573,118398.00
08/26/2014 07:30,2,0.148,ACTIVE,214.87,339.04,60.012,1409052605,"274151322000083","019011112586793",26.20,17.50,0,299.97,344.76,4.0,1.9,0.013,239910.7,239910.7,21774,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052640,118399.00
08/26/2014 07:30,2,0.154,ACTIVE,215.54,338.44,60.006,1409052605,"274151322000076","019011112586793",26.80,17.80,0,299.07,342.65,4.2,2.1,0.013,250334.6,250334.6,21754,0,0,0,L,1151911521,1,122.91,124.04,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052641,118400.00
08/26/2014 07:30,2,0.086,ALERT,215.09,338.14,60.017,1409052605,"274151322000094","019011112586793",29.76,17.00,0,298.77,391.64,2.6,0.6,0.013,177599.4,177599.4,22183,0,0,0,L,1151911521,1,122.46,124.27,0002,12,0,0,0,0,0,0,92,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052643,118401.00
08/26/2014 07:30,2,0.170,ACTIVE,214.64,338.14,59.985,1409052605,"274151322000052","019011112586793",26.40,18.00,0,298.77,342.05,4.5,2.5,0.018,240962.1,240962.1,21716,0,0,0,L,1151911521,1,122.23,124.04,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052644,118402.00
08/26/2014 07:30,2,0.156,ACTIVE,215.09,338.74,60.012,1409052605,"274151322000085","019011112586793",26.76,17.50,0,299.07,342.35,4.2,2.2,0.018,239986.8,239986.8,21671,0,0,0,L,1151911521,1,123.14,123.59,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052645,118403.00
08/26/2014 07:30,2,0.160,ACTIVE,215.09,338.74,60.012,1409052605,"274151322000087","019011112586793",26.16,19.30,0,298.17,348.96,4.3,2.2,0.018,228385.1,228385.1,21699,0,0,0,L,1151911521,1,122.68,123.81,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052646,118404.00
08/26/2014 07:30,2,0.135,ACTIVE,214.41,339.04,60.017,1409052605,"274151322000088","019011112586793",24.63,17.80,0,299.07,345.96,3.4,1.3,0.013,233092.4,233092.4,21687,0,0,0,L,1151911521,1,123.14,123.59,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052647,118405.00
08/26/2014 07:30,2,0.152,ACTIVE,214.87,337.54,60.017,1409052605,"274151322000095","019011112586793",26.24,17.30,0,300.27,343.55,4.1,2.0,0.013,248084.1,248084.1,21749,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052648,118406.00
08/26/2014 07:30,2,0.100,ALERT,215.77,339.04,60.017,1409052605,"274151322000068","019011112586793",29.72,17.80,0,298.47,389.84,3.0,1.0,0.009,175790.8,175790.8,22239,0,0,0,L,1151911521,1,122.91,124.27,0002,15,0,0,0,0,0,0,89,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052650,118407.00
08/26/2014 07:30,2,0.143,ACTIVE,214.64,337.84,60.017,1409052605,"274151322000054","019011112586793",26.56,18.00,0,299.07,341.75,3.9,1.8,0.018,237722.5,237722.5,21823,0,0,0,L,1151911521,1,122.91,123.36,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052651,118408.00
08/26/2014 07:30,1,0.005,ALERT,213.5,421.37,60.00,1409052605,"033051125000118","019011112586793",43.00,15,0.000,421.26,422.83,0.2,0.0,0.000,70470,70470.3,38,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409052827,118409.00
08/26/2014 07:30,1,0.024,ACTIVE_NO_POWER,213.5,420.20,60.03,1409052605,"033051125000132","019011112586793",38.73,16,0.000,302.85,440.27,0.9,0.0,0.000,54949.199999988,54949.800000012,39,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409052963,118410.00
08/26/2014 07:30,1,0.058,ALERT,213.6,301.27,60.07,1409052605,"040051121000068","019011112586793",26.26,14,0.000,300.56,307.13,1.5,0.0,0.000,56450.199999988,56450.199999988,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409052994,118411.00
08/26/2014 07:30,1,0.020,ALERT,213.2,398.40,60.07,1409052605,"033051125000150","019011112586793",43.01,15,0.000,398.23,399.78,0.8,0.0,0.000,69496.800000012,69497.100000024,51,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409053006,118412.00
08/26/2014 07:30,1,0.080,ALERT,212.8,304.80,60.07,1409052605,"040051121000116","019011112586793",28.66,14,0.000,301.59,307.85,2.2,0.0,0.000,61420.300000011,61420.300000011,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409053070,118413.00
08/26/2014 07:30,1,0.014,ALERT,212.7,301.32,60.03,1409052605,"040051121000195","019011112586793",27.73,15,0.000,300.21,306.66,0.4,0.0,0.000,61634.800000013,61634.800000013,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409053092,118414.00
08/26/2014 07:30,1,0.132,ALERT,213.1,300.67,60.03,1409052605,"040051121000095","019011112586793",25.87,14,0.000,299.60,306.13,3.3,0.0,0.000,55660.300000012,55660.300000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409053216,118415.00
08/26/2014 07:30,1,0.046,ALERT,213.5,301.23,60.07,1409052605,"040051121000097","019011112586793",29.02,15,0.000,299.62,306.11,1.3,0.0,0.000,62373,62373,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409053258,118416.00
08/26/2014 07:30,1,0.052,ALERT,212.7,300.28,60.03,1409052605,"040051121000185","019011112586793",27.70,14,0.000,300.05,306.28,1.4,0.0,0.000,63853.3,63853.3,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409053355,118417.00
08/26/2014 07:30,1,0.014,ACTIVE_NO_POWER,213.1,386.48,60.03,1409052605,"033051125000135","019011112586793",39.23,15,0.000,302.10,440.93,0.5,0.0,0.000,52543.399999964,52543.799999964,60,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053372,118418.00
08/26/2014 07:45,1,0.047,ACTIVE_NO_POWER,213.3,302.45,60.03,1409053504,"040051121000097","019011112586793",29.80,15,0.000,298.92,305.73,1.4,0.0,0.000,62373,62373,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053506,118419.00
08/26/2014 07:45,1,0.434,ACTIVE,213.1,355.68,60.03,1409053504,"040051121000095","019011112586793",22.67,15,0.137,299.32,437.45,9.8,14.2,0.002,55660.300000012,55660.300000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053507,118420.00
08/26/2014 07:45,1,0.024,ACTIVE_NO_POWER,213.1,434.33,60.00,1409053504,"033051125000132","019011112586793",39.43,16,0.000,433.69,434.77,0.9,0.0,0.000,54949.800000012,54950,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053511,118421.00
