ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 07:45,1,0.012,ACTIVE_NO_POWER,213.1,410.13,60.03,1409053504,"033051125000135","019011112586793",39.69,16,0.000,407.10,410.56,0.4,0.0,0.000,52543.799999964,52543.799999964,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053514,118422.00
08/26/2014 07:45,1,0.344,ACTIVE,212.7,355.28,60.03,1409053504,"040051121000116","019011112586793",23.90,15,0.131,301.17,439.06,8.1,12.5,0.001,61420.300000011,61420.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053515,118423.00
08/26/2014 07:45,1,0.059,ACTIVE_NO_POWER,212.9,329.28,60.00,1409053504,"040051121000068","019011112586793",27.15,14,0.000,300.06,438.73,1.6,0.0,0.000,56450.199999988,56450.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053516,118424.00
08/26/2014 07:45,1,0.135,ACTIVE,213.2,355.40,60.03,1409053504,"033051125000118","019011112586793",40.63,17,0.105,319.11,444.18,5.4,10.8,0.000,70470.3,70470.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053517,118425.00
08/26/2014 07:45,1,0.245,ACTIVE_NO_POWER,212.4,381.29,60.00,1409053504,"033051125000150","019011112586793",38.72,16,0.072,313.74,444.45,9.4,0.0,0.133,69497.100000024,69497.400000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053519,118426.00
08/26/2014 07:45,1,0.050,ACTIVE_NO_POWER,213.0,300.31,60.03,1409053504,"040051121000185","019011112586793",28.42,14,0.000,299.76,306.67,1.4,0.0,0.000,63853.3,63853.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053520,118427.00
08/26/2014 07:45,1,0.015,ACTIVE_NO_POWER,212.7,403.20,60.00,1409053504,"040051121000195","019011112586793",28.70,15,0.000,402.73,404.00,0.4,0.0,0.000,61634.800000013,61634.800000013,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053523,118428.00
08/26/2014 07:45,2,0.307,ACTIVE,215.09,339.65,60.012,1409053504,"274151322000083","019011112586793",28.73,18.00,0,334.24,342.65,8.9,6.7,0.049,239911.5,239911.5,21775,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053524,118429.00
08/26/2014 07:45,2,0.393,ACTIVE,215.54,339.95,60.001,1409053504,"274151322000076","019011112586793",29.48,18.30,0,335.44,344.45,11.7,9.4,0.066,250335.7,250335.7,21755,0,0,0,L,1151911521,1,122.68,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053525,118430.00
08/26/2014 07:45,2,0.213,ACTIVE,214.87,420.80,59.996,1409053504,"274151322000094","019011112586793",39.92,18.00,0,324.92,423.20,8.5,6.3,0.040,177600.1,177600.1,22185,0,0,0,L,1151911521,1,122.23,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053526,118431.00
08/26/2014 07:45,2,0.379,ACTIVE,214.87,339.04,60.001,1409053504,"274151322000052","019011112586793",29.08,18.30,0,333.63,343.85,11.2,8.9,0.062,240963.2,240963.2,21717,0,0,0,L,1151911521,1,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053527,118432.00
08/26/2014 07:45,2,0.371,ACTIVE,215.09,339.34,60.001,1409053504,"274151322000085","019011112586793",28.19,18.00,0,334.84,343.55,10.5,8.2,0.057,239988.0,239988.0,21672,0,0,0,L,1151911521,1,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053528,118433.00
08/26/2014 07:45,2,0.359,ACTIVE,215.09,338.44,60.001,1409053504,"274151322000087","019011112586793",27.73,19.80,0,334.54,343.55,10.1,7.8,0.053,228386.2,228386.2,21700,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053529,118434.00
08/26/2014 07:45,2,0.357,ACTIVE,214.64,339.95,60.017,1409053504,"274151322000088","019011112586793",27.83,18.00,0,333.93,343.55,10.1,7.8,0.057,233093.3,233093.3,21688,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053530,118435.00
08/26/2014 07:45,2,0.340,ACTIVE,214.87,338.14,60.001,1409053504,"274151322000095","019011112586793",29.04,17.80,0,334.54,342.95,10.0,7.7,0.053,248085.1,248085.1,21750,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053531,118436.00
08/26/2014 07:45,2,0.225,ACTIVE,215.54,422.60,60.001,1409053504,"274151322000068","019011112586793",40.10,19.00,0,310.19,426.21,9.2,6.9,0.035,175791.5,175791.5,22241,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053532,118437.00
08/26/2014 07:45,2,0.365,ACTIVE,214.87,339.95,60.006,1409053504,"274151322000054","019011112586793",28.39,18.30,0,333.93,343.25,10.5,8.2,0.057,237723.5,237723.5,21824,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409053533,118438.00
08/26/2014 08:00,1,0.623,ACTIVE,212.8,324.50,60.00,1409054404,"040051121000097","019011112586793",26.21,17,0.150,291.23,442.91,16.2,6.2,0.253,62373,62375,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054406,118439.00
08/26/2014 08:00,1,0.751,ACTIVE,212.8,416.87,60.00,1409054404,"040051121000095","019011112586793",23.12,16,0.147,310.80,437.34,17.2,15.3,0.000,55660.300000012,55662.300000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054407,118440.00
08/26/2014 08:00,1,0.447,ACTIVE,213.6,396.33,60.00,1409054404,"033051125000132","019011112586793",35.04,17,0.085,317.50,442.01,15.5,2.7,0.108,54950,54951.900000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054409,118441.00
08/26/2014 08:00,1,0.335,ACTIVE,213.1,372.35,60.00,1409054404,"033051125000135","019011112586793",37.01,17,0.143,317.67,442.71,12.3,11.2,0.008,52543.799999964,52545.099999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054410,118442.00
08/26/2014 08:00,1,0.605,ACTIVE,213.3,355.51,60.00,1409054404,"040051121000116","019011112586793",26.74,16,0.138,310.54,439.43,16.1,12.8,0.043,61420.300000011,61421.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054411,118443.00
08/26/2014 08:00,1,0.711,ACTIVE,213.6,419.34,60.00,1409054404,"040051121000068","019011112586793",23.45,16,0.152,314.73,440.32,16.6,15.9,0.001,56450.199999988,56452.100000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054413,118444.00
08/26/2014 08:00,1,0.492,ACTIVE,213.2,422.90,60.00,1409054404,"033051125000118","019011112586793",39.30,17,0.148,316.56,446.67,19.2,15.2,0.003,70470.8,70472.9,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054414,118445.00
08/26/2014 08:00,1,0.498,ACTIVE,213.3,354.66,60.00,1409054404,"033051125000150","019011112586793",39.65,17,0.152,315.33,445.39,19.6,16.8,0.098,69497.400000036,69500.100000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054415,118446.00
08/26/2014 08:00,1,0.275,ACTIVE,213.1,402.32,60.00,1409054404,"040051121000185","019011112586793",26.48,16,0.000,299.37,440.60,7.1,1.6,0.088,63853.3,63853.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054416,118447.00
08/26/2014 08:00,1,0.475,ACTIVE_NO_POWER,213.4,363.40,60.00,1409054404,"040051121000195","019011112586793",26.13,17,0.000,315.57,442.54,12.3,0.0,0.201,61634.800000013,61635.900000037,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054418,118448.00
08/26/2014 08:00,2,0.596,ACTIVE,214.64,342.65,59.980,1409054404,"274151322000083","019011112586793",29.36,18.70,0,333.33,347.76,17.7,15.2,0.110,239914.2,239914.2,21776,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054419,118449.00
08/26/2014 08:00,2,0.742,ACTIVE,215.32,343.55,59.980,1409054404,"274151322000076","019011112586793",30.12,19.00,0,332.43,349.86,22.7,20.0,0.146,250339.3,250339.3,21756,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054420,118450.00
08/26/2014 08:00,2,0.455,ACTIVE,214.64,417.79,59.980,1409054404,"274151322000094","019011112586793",39.18,19.30,0,336.04,442.14,17.9,15.4,0.110,177602.7,177602.7,22186,0,0,0,L,1151911521,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054421,118451.00
08/26/2014 08:00,2,0.705,ACTIVE,214.41,342.95,59.980,1409054404,"274151322000052","019011112586793",29.40,19.00,0,331.53,348.96,21.0,18.3,0.119,240966.5,240966.5,21718,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054422,118452.00
08/26/2014 08:00,2,0.686,ACTIVE,214.64,343.25,59.980,1409054404,"274151322000085","019011112586793",29.36,18.30,0,331.83,348.96,20.4,17.8,0.128,239991.2,239991.2,21673,0,0,0,L,1151911521,1,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054423,118453.00
08/26/2014 08:00,2,0.668,ACTIVE,214.41,344.15,59.969,1409054404,"274151322000087","019011112586793",28.43,20.70,0,333.93,348.36,19.3,16.7,0.124,228389.2,228389.2,21701,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054424,118454.00
08/26/2014 08:00,2,0.678,ACTIVE,214.19,342.65,59.980,1409054404,"274151322000088","019011112586793",28.90,18.70,0,333.33,348.66,19.8,17.2,0.115,233096.3,233096.3,21689,0,0,0,L,1151911521,1,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054425,118455.00
08/26/2014 08:00,2,0.666,ACTIVE,214.87,341.45,59.985,1409054404,"274151322000095","019011112586793",30.04,18.30,0,331.23,348.06,20.2,17.6,0.124,248088.2,248088.2,21751,0,0,0,L,1151911521,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054426,118456.00
08/26/2014 08:00,2,0.469,ACTIVE,215.09,416.89,59.985,1409054404,"274151322000068","019011112586793",39.00,20.30,0,336.34,430.72,18.6,16.1,0.102,175794.3,175794.3,22242,0,0,0,L,1151911521,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054427,118457.00
08/26/2014 08:00,2,0.684,ACTIVE,214.19,343.25,59.980,1409054404,"274151322000054","019011112586793",29.32,19.00,0,332.13,348.66,20.3,17.7,0.124,237726.7,237726.7,21825,0,0,0,L,1151911521,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409054428,118458.00
08/26/2014 08:15,1,1.006,ACTIVE,214.8,384.30,60.00,1409055304,"040051121000097","019011112586793",27.18,18,0.219,315.32,441.50,27.2,24.2,0.059,62375,62379.199999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055307,118459.00
08/26/2014 08:15,1,1.140,ACTIVE,214.4,324.71,60.00,1409055304,"040051121000095","019011112586793",23.81,17,0.155,311.24,438.40,27.0,31.2,0.274,55662.300000012,55666.400000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055308,118460.00
08/26/2014 08:15,1,0.709,ACTIVE,214.7,378.04,60.00,1409055304,"033051125000132","019011112586793",35.80,17,0.152,315.40,442.01,25.2,15.1,0.163,54951.900000036,54956,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055309,118461.00
08/26/2014 08:15,1,0.608,ACTIVE,214.6,384.86,60.00,1409055304,"033051125000135","019011112586793",37.01,18,0.141,317.24,442.39,22.4,26.2,0.031,52545.099999964,52548.599999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055311,118462.00
08/26/2014 08:15,1,1.034,ACTIVE,214.3,393.58,60.00,1409055304,"040051121000116","019011112586793",26.57,17,0.157,311.07,440.04,27.3,23.3,0.037,61421.300000011,61425.600000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055312,118463.00
08/26/2014 08:15,1,1.130,ACTIVE,214.7,380.09,59.96,1409055304,"040051121000068","019011112586793",23.89,17,0.166,315.39,440.97,26.8,17.1,0.174,56452.100000024,56456.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055313,118464.00
08/26/2014 08:15,1,0.802,ACTIVE,214.6,383.90,60.00,1409055304,"033051125000118","019011112586793",39.61,18,0.183,320.46,444.18,31.6,24.9,0.065,70472.9,70478.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055315,118465.00
08/26/2014 08:15,1,0.813,ACTIVE,214.5,372.66,60.00,1409055304,"033051125000150","019011112586793",39.62,17,0.196,316.65,444.83,32.0,24.7,0.127,69500.100000024,69505.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055316,118466.00
08/26/2014 08:15,1,0.612,ACTIVE,214.8,424.97,60.00,1409055304,"040051121000185","019011112586793",27.43,17,0.152,318.62,442.26,16.7,8.9,0.000,63853.7,63855.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055317,118467.00
08/26/2014 08:15,1,0.863,ACTIVE,214.1,370.57,60.00,1409055304,"040051121000195","019011112586793",26.60,17,0.168,317.98,441.80,22.8,26.2,0.056,61635.900000037,61639.300000013,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055319,118468.00
08/26/2014 08:15,2,0.998,ACTIVE,215.77,345.06,59.990,1409055304,"274151322000083","019011112586793",29.70,19.30,0,332.13,356.48,30.0,27.0,0.203,239919.4,239919.4,21777,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055320,118469.00
08/26/2014 08:15,2,1.209,ACTIVE,216.67,345.36,59.990,1409055304,"274151322000076","019011112586793",30.30,19.80,0,335.44,360.08,37.1,33.9,0.247,250346.0,250346.0,21757,0,0,0,L,1151911521,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055321,118470.00
08/26/2014 08:15,2,0.746,ACTIVE,216.00,414.19,59.990,1409055304,"274151322000094","019011112586793",39.06,20.00,0,334.24,445.75,29.6,26.6,0.194,177607.9,177607.9,22187,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055322,118471.00
08/26/2014 08:15,2,1.133,ACTIVE,215.54,347.16,59.996,1409055304,"274151322000052","019011112586793",29.64,19.80,0,332.43,358.58,34.0,30.9,0.217,240972.7,240972.7,21719,0,0,0,L,1151911521,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055322,118472.00
08/26/2014 08:15,2,1.115,ACTIVE,215.77,349.26,60.012,1409055304,"274151322000085","019011112586793",29.58,19.30,0,332.73,357.98,33.4,30.3,0.217,239997.1,239997.1,21674,0,0,0,L,1151911521,1,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055323,118473.00
08/26/2014 08:15,2,1.076,ACTIVE,216.00,347.46,59.985,1409055304,"274151322000087","019011112586793",29.10,21.80,0,332.13,357.38,31.8,28.7,0.208,228394.8,228394.8,21702,0,0,0,L,1151911521,1,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055324,118474.00
08/26/2014 08:15,2,1.107,ACTIVE,215.77,345.06,59.980,1409055304,"274151322000088","019011112586793",29.28,19.50,0,331.83,358.28,32.9,29.8,0.212,233102.2,233102.2,21690,0,0,0,L,1151911521,1,124.04,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055325,118475.00
08/26/2014 08:15,2,1.109,ACTIVE,215.54,345.06,60.001,1409055304,"274151322000095","019011112586793",30.47,19.00,0,332.73,358.28,34.2,31.1,0.221,248094.2,248094.2,21752,0,0,0,L,1151911521,1,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055326,118476.00
08/26/2014 08:15,2,0.768,ACTIVE,216.00,410.58,60.001,1409055304,"274151322000068","019011112586793",38.37,21.50,0,334.84,443.94,29.9,26.9,0.186,175799.7,175799.7,22243,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055327,118477.00
08/26/2014 08:15,2,1.111,ACTIVE,215.54,346.86,59.990,1409055304,"274151322000054","019011112586793",29.64,19.80,0,331.23,357.98,33.4,30.3,0.230,237732.6,237732.6,21826,0,0,0,L,1151911521,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409055328,118478.00
08/26/2014 08:30,1,1.491,ACTIVE,214.5,378.19,60.03,1409056204,"040051121000097","019011112586793",26.96,18,0.247,316.17,443.20,40.0,31.7,0.143,62379.199999988,62386.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056206,118479.00
08/26/2014 08:30,1,1.600,ACTIVE,214.0,356.15,60.03,1409056204,"040051121000095","019011112586793",24.02,18,0.230,312.02,440.60,38.2,37.1,0.243,55666.400000036,55673.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056208,118480.00
08/26/2014 08:30,1,1.019,ACTIVE,215.1,404.79,60.03,1409056204,"033051125000132","019011112586793",35.77,18,0.217,316.28,443.62,36.2,28.4,0.081,54956,54962.800000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056209,118481.00
08/26/2014 08:30,1,0.945,ACTIVE,214.3,330.26,60.03,1409056204,"033051125000135","019011112586793",36.26,19,0.213,317.05,444.48,34.1,34.9,0.270,52548.599999964,52554.799999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056210,118482.00
08/26/2014 08:30,1,1.495,ACTIVE,214.1,404.32,60.07,1409056204,"040051121000116","019011112586793",26.75,17,0.227,311.19,442.62,39.8,40.0,0.077,61425.600000011,61432.700000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056211,118483.00
08/26/2014 08:30,1,1.593,ACTIVE,214.4,366.88,60.03,1409056204,"040051121000068","019011112586793",24.42,18,0.240,316.08,442.86,38.7,37.7,0.165,56456.5,56463.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056213,118484.00
08/26/2014 08:30,1,1.137,ACTIVE,214.9,402.01,60.03,1409056204,"033051125000118","019011112586793",40.38,19,0.283,320.38,443.57,45.7,36.5,0.151,70478.4,70487.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056214,118485.00
08/26/2014 08:30,1,1.149,ACTIVE,214.1,423.98,60.07,1409056204,"033051125000150","019011112586793",40.25,18,0.285,318.35,443.98,46.0,36.0,0.095,69505.800000012,69514.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056216,118486.00
08/26/2014 08:30,1,1.012,ACTIVE,214.7,366.04,60.03,1409056204,"040051121000185","019011112586793",27.87,18,0.210,317.65,440.95,28.0,32.0,0.122,63855.5,63860,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056217,118487.00
08/26/2014 08:30,1,1.322,ACTIVE,214.7,341.31,60.03,1409056204,"040051121000195","019011112586793",27.13,18,0.220,316.66,443.54,35.6,36.5,0.253,61639.300000013,61645.600000025,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056219,118488.00
08/26/2014 08:30,2,1.482,ACTIVE,215.77,347.16,60.038,1409056204,"274151322000083","019011112586793",29.58,20.30,0,336.04,363.09,44.4,40.9,0.309,239927.8,239927.8,21778,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056219,118489.00
08/26/2014 08:30,2,1.729,ACTIVE,216.00,347.76,60.033,1409056204,"274151322000076","019011112586793",30.47,21.00,0,337.54,367.60,53.4,49.6,0.367,250356.3,250356.3,21758,0,0,0,L,1151911521,1,123.36,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056220,118490.00
08/26/2014 08:30,2,1.057,ACTIVE,215.54,430.42,60.038,1409056204,"274151322000094","019011112586793",40.31,21.30,0,335.74,446.35,43.4,39.9,0.287,177616.1,177616.1,22188,0,0,0,L,1151911521,1,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056221,118491.00
08/26/2014 08:30,2,1.623,ACTIVE,215.54,353.47,60.049,1409056204,"274151322000052","019011112586793",29.66,21.30,0,334.24,365.19,48.8,45.2,0.323,240982.1,240982.1,21720,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056222,118492.00
08/26/2014 08:30,2,1.611,ACTIVE,215.54,345.96,60.033,1409056204,"274151322000085","019011112586793",29.66,20.00,0,336.94,365.19,48.4,44.8,0.323,240006.5,240006.5,21675,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056223,118493.00
08/26/2014 08:30,2,1.559,ACTIVE,215.54,347.76,60.038,1409056204,"274151322000087","019011112586793",29.16,22.80,0,336.64,363.99,46.0,42.5,0.301,228403.6,228403.6,21703,0,0,0,L,1151911521,1,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056224,118494.00
08/26/2014 08:30,2,1.592,ACTIVE,215.09,346.86,60.033,1409056204,"274151322000088","019011112586793",29.48,20.30,0,336.04,365.19,47.6,44.0,0.309,233111.4,233111.4,21691,0,0,0,L,1151911521,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056225,118495.00
08/26/2014 08:30,2,1.629,ACTIVE,215.54,348.66,60.038,1409056204,"274151322000095","019011112586793",30.47,20.00,0,335.74,365.49,50.4,46.7,0.323,248103.9,248103.9,21753,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056227,118496.00
08/26/2014 08:30,2,1.082,ACTIVE,216.22,422.00,60.038,1409056204,"274151322000068","019011112586793",39.72,22.80,0,336.04,451.46,43.4,39.9,0.278,175808.0,175808.0,22244,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056228,118497.00
08/26/2014 08:30,2,1.609,ACTIVE,215.54,345.36,60.028,1409056204,"274151322000054","019011112586793",29.62,20.70,0,336.04,365.49,48.2,44.6,0.314,237742.0,237742.0,21827,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409056229,118498.00
08/26/2014 08:45,1,1.983,ACTIVE,215.9,426.13,60.03,1409057104,"040051121000097","019011112586793",27.26,19,0.255,305.70,448.08,53.8,52.0,0.084,62386.600000024,62397.300000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057106,118499.00
08/26/2014 08:45,1,2.093,ACTIVE,215.2,354.80,60.00,1409057104,"040051121000095","019011112586793",24.24,18,0.320,311.77,438.40,50.5,39.3,0.381,55673.100000024,55682.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057108,118500.00
08/26/2014 08:45,1,1.338,ACTIVE,215.9,398.19,60.00,1409057104,"033051125000132","019011112586793",36.06,19,0.313,317.41,439.14,48.0,48.1,0.307,54962.800000012,54972.199999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057109,118501.00
08/26/2014 08:45,1,1.297,ACTIVE,215.6,394.81,60.00,1409057104,"033051125000135","019011112586793",35.93,19,0.281,317.58,443.99,46.3,37.2,0.172,52554.799999964,52563.899999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057110,118502.00
08/26/2014 08:45,1,1.974,ACTIVE,214.7,405.33,60.03,1409057104,"040051121000116","019011112586793",27.22,18,0.329,304.74,447.40,53.4,51.8,0.166,61432.700000011,61443.200000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057111,118503.00
08/26/2014 08:45,1,2.104,ACTIVE,215.8,438.59,60.00,1409057104,"040051121000068","019011112586793",24.55,19,0.283,307.71,447.09,51.4,44.7,0.119,56463.699999988,56473.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057113,118504.00
08/26/2014 08:45,1,1.576,ACTIVE,215.2,386.10,60.03,1409057104,"033051125000118","019011112586793",34.16,19,0.274,305.17,448.22,53.6,51.6,0.135,70487.1,70499.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057114,118505.00
08/26/2014 08:45,1,1.586,ACTIVE,215.7,351.14,60.00,1409057104,"033051125000150","019011112586793",34.04,19,0.285,304.25,450.46,53.7,40.7,0.381,69514.5,69526.300000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057115,118506.00
08/26/2014 08:45,1,1.502,ACTIVE,215.4,383.84,60.00,1409057104,"040051121000185","019011112586793",27.86,19,0.239,317.12,442.87,41.6,42.3,0.139,63860,63867.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057117,118507.00
08/26/2014 08:45,1,1.846,ACTIVE,214.6,348.37,60.03,1409057104,"040051121000195","019011112586793",27.05,19,0.315,317.90,444.49,49.7,52.1,0.404,61645.600000025,61655.199999989,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057118,118508.00
08/26/2014 08:45,2,2.006,ACTIVE,215.77,348.36,60.017,1409057104,"274151322000083","019011112586793",29.46,21.80,0,335.14,371.81,59.9,55.9,0.420,239939.9,239939.9,21779,0,0,0,L,1151911521,1,123.36,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057119,118509.00
08/26/2014 08:45,2,2.270,ACTIVE,216.45,352.57,60.012,1409057104,"274151322000076","019011112586793",30.71,22.30,0,336.94,380.22,70.6,66.2,0.482,250370.8,250370.8,21759,0,0,0,L,1151911521,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057120,118510.00
08/26/2014 08:45,2,1.424,ACTIVE,216.00,428.91,60.006,1409057104,"274151322000094","019011112586793",39.94,22.30,0,336.64,455.37,57.6,53.7,0.398,177627.7,177627.7,22189,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057121,118511.00
08/26/2014 08:45,2,2.133,ACTIVE,216.00,350.47,60.012,1409057104,"274151322000052","019011112586793",29.90,22.50,0,334.84,374.51,64.5,60.4,0.446,240995.3,240995.3,21721,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057122,118512.00
08/26/2014 08:45,2,2.123,ACTIVE,216.45,349.56,60.012,1409057104,"274151322000085","019011112586793",30.02,21.30,0,336.04,374.21,64.5,60.4,0.424,240019.6,240019.6,21676,0,0,0,L,1151911521,1,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057123,118513.00
08/26/2014 08:45,2,2.070,ACTIVE,216.45,358.88,60.012,1409057104,"274151322000087","019011112586793",29.30,24.50,0,335.44,373.61,61.4,57.3,0.415,228416.1,228416.1,21704,0,0,0,L,1151911521,1,123.59,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057123,118514.00
08/26/2014 08:45,2,2.131,ACTIVE,215.77,351.67,60.028,1409057104,"274151322000088","019011112586793",29.40,21.50,0,335.44,374.81,63.6,59.4,0.420,233124.2,233124.2,21692,0,0,0,L,1151911521,1,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057125,118515.00
08/26/2014 08:45,2,2.184,ACTIVE,216.00,349.86,60.022,1409057104,"274151322000095","019011112586793",30.40,21.50,0,335.44,375.71,67.2,63.0,0.451,248117.5,248117.5,21754,0,0,0,L,1151911521,1,123.81,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057126,118516.00
08/26/2014 08:45,2,1.420,ACTIVE,216.90,428.91,60.006,1409057104,"274151322000068","019011112586793",40.30,23.50,0,337.54,456.57,57.9,54.0,0.384,175819.6,175819.6,22245,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057127,118517.00
08/26/2014 08:45,2,2.133,ACTIVE,216.45,361.29,60.012,1409057104,"274151322000054","019011112586793",29.82,21.80,0,334.54,374.51,64.4,60.2,0.438,237755.0,237755.0,21828,0,0,0,L,1151911521,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409057128,118518.00
08/26/2014 09:00,1,2.509,ACTIVE,215.8,322.74,60.03,1409058004,"040051121000097","019011112586793",27.06,20,0.295,301.16,451.47,67.5,63.5,0.326,62397.300000012,62411.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058006,118519.00
08/26/2014 09:00,1,2.539,ACTIVE,215.3,438.45,60.00,1409058004,"040051121000095","019011112586793",24.84,19,0.294,296.36,446.02,62.7,57.0,0.124,55682.800000012,55695.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058008,118520.00
08/26/2014 09:00,1,1.755,ACTIVE,215.3,341.86,60.00,1409058004,"033051125000132","019011112586793",30.83,20,0.275,305.93,448.39,53.8,52.8,0.384,54972.199999988,54984.400000036,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058009,118521.00
08/26/2014 09:00,1,1.715,ACTIVE,215.0,317.88,60.00,1409058004,"033051125000135","019011112586793",31.50,20,0.334,303.51,449.10,53.7,60.2,0.330,52563.899999964,52575.699999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058010,118522.00
08/26/2014 09:00,1,2.642,ACTIVE,214.9,423.60,60.03,1409058004,"040051121000116","019011112586793",22.69,19,0.298,298.89,449.83,59.6,51.9,0.091,61443.200000011,61456.600000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058012,118523.00
08/26/2014 09:00,1,2.749,ACTIVE,215.4,404.03,60.03,1409058004,"040051121000068","019011112586793",21.47,19,0.277,302.90,448.60,58.7,50.0,0.202,56473.600000024,56486.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058013,118524.00
08/26/2014 09:00,1,1.977,ACTIVE,215.1,393.54,60.03,1409058004,"033051125000118","019011112586793",27.61,20,0.323,301.95,448.11,54.3,61.1,0.121,70499.1,70511.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058014,118525.00
08/26/2014 09:00,1,1.988,ACTIVE,214.8,343.78,60.00,1409058004,"033051125000150","019011112586793",27.85,19,0.278,301.73,449.97,55.0,42.9,0.382,69526.300000012,69538.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058015,118526.00
08/26/2014 09:00,1,2.061,ACTIVE,215.4,402.54,60.03,1409058004,"040051121000185","019011112586793",27.02,20,0.265,304.75,448.04,55.4,48.7,0.294,63867.6,63878.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058017,118527.00
08/26/2014 09:00,1,2.487,ACTIVE,215.0,342.40,60.00,1409058004,"040051121000195","019011112586793",23.66,20,0.276,303.20,448.63,58.5,48.0,0.388,61655.199999989,61667.400000037,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058018,118528.00
08/26/2014 09:00,2,2.516,ACTIVE,216.22,365.80,60.006,1409058004,"274151322000083","019011112586793",29.76,23.00,0,335.74,379.02,75.8,71.2,0.557,239955.8,239955.8,21780,0,0,0,L,1151911521,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058019,118529.00
08/26/2014 09:00,2,2.832,ACTIVE,216.90,345.96,60.012,1409058004,"274151322000076","019011112586793",30.59,25.50,0,338.44,385.63,87.7,82.7,0.336,250389.3,250389.3,21760,0,0,0,L,1151911521,1,123.81,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058020,118530.00
08/26/2014 09:00,2,1.793,ACTIVE,216.45,433.12,60.012,1409058004,"274151322000094","019011112586793",39.62,23.50,0,402.16,464.98,72.2,67.7,0.491,177642.8,177642.8,22190,0,0,0,L,1151911521,1,123.36,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058021,118531.00
08/26/2014 09:00,2,2.660,ACTIVE,216.22,343.85,59.975,1409058004,"274151322000052","019011112586793",29.88,24.30,0,335.14,381.42,80.5,75.8,0.301,241012.3,241012.3,21722,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058022,118532.00
08/26/2014 09:00,2,2.652,ACTIVE,216.00,350.47,60.012,1409058004,"274151322000085","019011112586793",30.08,23.30,0,336.64,381.73,80.7,76.0,0.301,240036.6,240036.6,21677,0,0,0,L,1151911521,1,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058023,118533.00
08/26/2014 09:00,2,2.588,ACTIVE,216.45,367.30,60.012,1409058004,"274151322000087","019011112586793",29.30,26.50,0,336.64,379.92,76.8,72.2,0.526,228432.2,228432.2,21705,0,0,0,L,1151911521,1,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058024,118534.00
08/26/2014 09:00,2,2.635,ACTIVE,216.22,353.47,60.006,1409058004,"274151322000088","019011112586793",29.72,22.80,0,336.04,381.12,79.2,74.6,0.526,233141.0,233141.0,21693,0,0,0,L,1151911521,1,124.04,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058024,118535.00
08/26/2014 09:00,2,2.740,ACTIVE,216.22,352.87,60.012,1409058004,"274151322000095","019011112586793",30.42,24.30,0,335.44,381.42,84.4,79.5,0.314,248135.3,248135.3,21755,0,0,0,L,1151911521,1,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058025,118536.00
08/26/2014 09:00,2,1.693,ACTIVE,217.13,451.46,60.012,1409058004,"274151322000068","019011112586793",41.47,24.80,0,406.07,471.60,70.1,65.7,0.468,175834.6,175834.6,22246,0,0,0,L,1151911521,1,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058027,118537.00
08/26/2014 09:00,2,2.703,ACTIVE,216.45,344.76,60.001,1409058004,"274151322000054","019011112586793",29.36,23.50,0,335.74,382.03,80.3,75.6,0.296,237772.0,237772.0,21829,0,0,0,L,1151911521,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058027,118538.00
08/26/2014 09:15,1,3.026,ACTIVE,214.3,347.44,60.00,1409058904,"040051121000097","019011112586793",27.12,20,0.362,301.89,450.54,81.6,77.5,0.382,62411.199999988,62428.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058906,118539.00
08/26/2014 09:15,1,3.054,ACTIVE,214.3,343.88,60.03,1409058904,"040051121000095","019011112586793",24.80,19,0.330,296.11,448.75,75.3,70.5,0.353,55695.5,55710.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058908,118540.00
08/26/2014 09:15,1,2.010,ACTIVE,215.1,330.92,60.00,1409058904,"033051125000132","019011112586793",35.89,21,0.317,302.55,450.52,71.8,67.8,0.345,54984.400000036,54998.100000024,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058909,118541.00
08/26/2014 09:15,1,1.949,ACTIVE,214.9,345.45,60.00,1409058904,"033051125000135","019011112586793",36.15,20,0.313,303.19,452.31,70.1,67.0,0.335,52575.699999964,52589.399999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058910,118542.00
08/26/2014 09:15,1,3.021,ACTIVE,214.5,342.45,60.00,1409058904,"040051121000116","019011112586793",26.97,19,0.358,296.87,450.96,81.0,76.5,0.381,61456.600000011,61473.500000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058911,118543.00
08/26/2014 09:15,1,3.116,ACTIVE,214.1,346.37,60.00,1409058904,"040051121000068","019011112586793",24.81,20,0.342,300.42,450.89,76.9,72.9,0.363,56486.5,56502.5,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058913,118544.00
08/26/2014 09:15,1,2.251,ACTIVE,214.1,326.40,60.00,1409058904,"033051125000118","019011112586793",40.82,20,0.410,303.21,450.45,91.4,87.6,0.429,70511.3,70527.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058914,118545.00
08/26/2014 09:15,1,2.270,ACTIVE,214.6,331.98,60.00,1409058904,"033051125000150","019011112586793",40.43,20,0.410,301.33,452.75,91.3,87.6,0.430,69538.600000024,69554.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058915,118546.00
08/26/2014 09:15,1,2.578,ACTIVE,214.6,327.44,60.00,1409058904,"040051121000185","019011112586793",27.75,20,0.313,302.41,451.15,71.2,67.1,0.338,63878.6,63892,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058917,118547.00
08/26/2014 09:15,1,2.966,ACTIVE,214.4,332.02,60.00,1409058904,"040051121000195","019011112586793",26.81,20,0.352,301.00,450.89,79.1,75.1,0.374,61667.400000037,61683.300000013,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058918,118548.00
08/26/2014 09:15,2,3.082,ACTIVE,216.00,341.45,60.001,1409058904,"274151322000083","019011112586793",29.46,26.80,0,328.22,380.52,92.0,86.9,0.358,239975.1,239975.1,21781,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058919,118549.00
08/26/2014 09:15,2,3.408,ACTIVE,216.67,345.36,59.985,1409058904,"274151322000076","019011112586793",30.42,28.00,0,330.33,379.92,105.0,99.5,0.402,250411.6,250411.6,21761,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058920,118550.00
08/26/2014 09:15,2,2.094,ACTIVE,215.54,434.02,59.985,1409058904,"274151322000094","019011112586793",40.79,26.50,0,403.67,473.70,86.4,81.5,0.336,177661.0,177661.0,22191,0,0,0,L,1151911521,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058921,118551.00
08/26/2014 09:15,2,3.195,ACTIVE,216.00,345.96,60.001,1409058904,"274151322000052","019011112586793",29.84,27.80,0,329.13,380.22,96.6,91.3,0.362,241032.7,241032.7,21723,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058922,118552.00
08/26/2014 09:15,2,3.207,ACTIVE,216.22,345.36,59.990,1409058904,"274151322000085","019011112586793",29.88,25.50,0,330.03,380.52,97.0,91.7,0.354,240057.1,240057.1,21678,0,0,0,L,1151911521,1,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058923,118553.00
08/26/2014 09:15,2,3.131,ACTIVE,215.77,344.15,59.985,1409058904,"274151322000087","019011112586793",29.06,30.80,0,329.73,381.12,92.2,87.1,0.345,228451.7,228451.7,21706,0,0,0,L,1151911521,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058924,118554.00
08/26/2014 09:15,2,3.201,ACTIVE,215.77,342.65,60.017,1409058904,"274151322000088","019011112586793",29.48,25.80,0,330.33,381.42,95.5,90.3,0.345,233161.1,233161.1,21694,0,0,0,L,1151911521,1,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058924,118555.00
08/26/2014 09:15,2,3.336,ACTIVE,216.00,354.37,59.990,1409058904,"274151322000095","019011112586793",30.10,27.30,0,330.03,379.02,101.6,96.2,0.367,248156.8,248156.8,21756,0,0,0,L,1151911521,1,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058925,118556.00
08/26/2014 09:15,2,2.150,ACTIVE,216.90,425.61,59.985,1409058904,"274151322000068","019011112586793",40.08,28.50,0,408.18,472.80,87.0,82.0,0.318,175852.8,175852.8,22247,0,0,0,L,1151911521,1,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058926,118557.00
08/26/2014 09:15,2,3.211,ACTIVE,215.77,346.26,59.980,1409058904,"274151322000054","019011112586793",29.76,26.30,0,329.73,381.42,96.7,91.4,0.367,237792.5,237792.5,21830,0,0,0,L,1151911521,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409058927,118558.00
08/26/2014 09:30,1,3.357,ACTIVE,216.1,348.05,60.03,1409059806,"040051121000097","019011112586793",27.10,22,0.400,303.06,451.06,90.5,86.2,0.421,62428.300000012,62447.699999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059809,118559.00
08/26/2014 09:30,1,3.336,ALERT,216.0,346.78,60.03,1409059806,"040051121000095","019011112586793",24.53,20,0.356,297.95,448.70,81.4,76.5,0.375,55710.300000012,55728,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409059810,118560.00
08/26/2014 09:30,1,1.995,ACTIVE,216.5,339.46,60.03,1409059806,"033051125000132","019011112586793",36.10,22,0.315,302.09,451.72,71.6,67.9,0.341,54998.100000024,55015.199999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059812,118561.00
08/26/2014 09:30,1,1.719,ACTIVE,216.3,417.38,60.03,1409059806,"033051125000135","019011112586793",35.75,22,0.303,302.87,452.09,61.1,42.6,0.301,52589.399999964,52606.099999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059813,118562.00
08/26/2014 09:30,1,2.510,ACTIVE,215.2,337.26,60.03,1409059806,"040051121000116","019011112586793",26.97,20,0.292,300.88,451.04,67.3,62.8,0.320,61473.500000011,61492.800000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059814,118563.00
08/26/2014 09:30,1,2.472,ALERT,215.9,431.33,60.03,1409059806,"040051121000068","019011112586793",24.81,20,0.328,302.15,451.74,61.0,45.2,0.087,56502.5,56520.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409059816,118564.00
08/26/2014 09:30,1,2.510,ACTIVE,216.3,335.04,60.03,1409059806,"033051125000118","019011112586793",37.64,22,0.418,303.43,450.29,94.0,90.0,0.435,70527.4,70549.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059817,118565.00
08/26/2014 09:30,1,2.726,ACTIVE,216.0,339.30,60.03,1409059806,"033051125000150","019011112586793",40.43,21,0.489,301.83,453.11,109.7,105.1,0.502,69554.699999988,69576.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059818,118566.00
08/26/2014 09:30,1,3.298,ALERT,216.4,331.29,60.03,1409059806,"040051121000185","019011112586793",27.50,22,0.397,295.98,450.72,90.2,85.7,0.419,63892,63907.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409059820,118567.00
08/26/2014 09:30,1,3.695,ACTIVE,216.2,347.90,60.00,1409059806,"040051121000195","019011112586793",26.75,22,0.436,301.66,451.62,98.3,93.8,0.453,61683.300000013,61702.199999989,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059821,118568.00
