ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 09:30,2,3.514,ACTIVE,217.13,345.96,60.001,1409059806,"274151322000083","019011112586793",29.50,28.50,0,322.21,379.02,104.8,99.3,0.411,239997.2,239997.2,21782,0,0,0,L,1151911521,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059822,118569.00
08/26/2014 09:30,2,3.828,ACTIVE,217.80,355.58,60.022,1409059806,"274151322000076","019011112586793",30.34,28.80,0,324.02,379.32,117.5,111.5,0.446,250436.7,250436.7,21762,0,0,0,L,1151911521,1,124.04,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059823,118570.00
08/26/2014 09:30,2,2.402,ACTIVE,217.35,430.42,60.022,1409059806,"274151322000094","019011112586793",40.49,28.30,0,332.13,467.99,98.8,93.5,0.376,177681.7,177681.7,22192,0,0,0,L,1151911521,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059824,118571.00
08/26/2014 09:30,2,3.617,ACTIVE,217.13,343.55,60.022,1409059806,"274151322000052","019011112586793",29.74,29.80,0,320.11,379.62,108.8,103.1,0.402,241055.8,241055.8,21724,0,0,0,L,1151911521,1,123.81,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059825,118572.00
08/26/2014 09:30,2,3.604,ACTIVE,217.35,351.07,60.022,1409059806,"274151322000085","019011112586793",29.72,27.30,0,321.01,380.52,108.3,102.7,0.407,240080.4,240080.4,21679,0,0,0,L,1151911521,1,124.49,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059826,118573.00
08/26/2014 09:30,2,3.529,ACTIVE,217.13,351.97,60.022,1409059806,"274151322000087","019011112586793",28.92,33.30,0,321.31,379.62,103.3,97.8,0.389,228473.8,228473.8,21707,0,0,0,L,1151911521,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059827,118574.00
08/26/2014 09:30,2,3.547,ACTIVE,217.13,349.26,60.022,1409059806,"274151322000088","019011112586793",29.66,27.00,0,321.31,380.22,106.5,100.9,0.389,233184.0,233184.0,21695,0,0,0,L,1151911521,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059828,118575.00
08/26/2014 09:30,2,3.781,ACTIVE,217.58,354.37,60.022,1409059806,"274151322000095","019011112586793",29.98,27.80,0,322.81,379.92,114.7,108.7,0.429,248181.2,248181.2,21757,0,0,0,L,1151911521,1,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059829,118576.00
08/26/2014 09:30,2,2.443,ACTIVE,218.26,423.20,59.996,1409059806,"274151322000068","019011112586793",39.40,29.80,0,332.13,472.50,97.1,91.8,0.367,175873.6,175873.6,22248,0,0,0,L,1151911521,1,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059830,118577.00
08/26/2014 09:30,2,3.604,ACTIVE,217.58,346.56,60.049,1409059806,"274151322000054","019011112586793",29.42,28.00,0,321.01,379.92,107.4,101.7,0.402,237815.6,237815.6,21831,0,0,0,L,1151911521,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409059831,118578.00
08/26/2014 09:45,1,4.902,ACTIVE,216.8,327.22,60.00,1409060704,"040051121000097","019011112586793",26.85,23,0.585,316.39,370.02,131.0,126.0,0.589,62447.699999988,62472.699999988,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060706,118579.00
08/26/2014 09:45,1,4.966,ACTIVE,216.2,330.11,60.00,1409060704,"040051121000095","019011112586793",24.32,21,0.535,300.42,448.46,120.1,115.3,0.543,55728,55750.699999988,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060708,118580.00
08/26/2014 09:45,1,3.194,ACTIVE,216.6,335.88,60.00,1409060704,"033051125000132","019011112586793",35.80,23,0.505,304.62,449.82,113.8,109.1,0.519,55015.199999988,55036.800000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060709,118581.00
08/26/2014 09:45,1,2.816,ACTIVE,216.7,356.88,60.00,1409060704,"033051125000135","019011112586793",35.38,22,0.443,303.42,450.71,99.1,95.7,0.458,52606.099999964,52627.599999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060710,118582.00
08/26/2014 09:45,1,3.941,ACTIVE,215.3,324.10,60.00,1409060704,"040051121000116","019011112586793",26.74,21,0.467,317.72,367.94,104.9,100.3,0.481,61492.800000011,61517.500000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060711,118583.00
08/26/2014 09:45,1,3.607,ACTIVE,216.2,338.96,60.03,1409060704,"040051121000068","019011112586793",24.43,22,0.388,300.05,449.19,87.7,83.6,0.405,56520.800000012,56544,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060713,118584.00
08/26/2014 09:45,1,2.772,ACTIVE,215.8,358.44,60.00,1409060704,"033051125000118","019011112586793",40.78,23,0.501,316.25,374.12,112.4,108.1,0.516,70549.5,70577.7,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060714,118585.00
08/26/2014 09:45,1,3.170,ACTIVE,216.7,354.22,60.03,1409060704,"033051125000150","019011112586793",40.03,22,0.564,315.57,375.01,126.3,121.9,0.569,69576.900000036,69605,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060715,118586.00
08/26/2014 09:45,1,3.984,ACTIVE,216.3,354.25,60.03,1409060704,"040051121000185","019011112586793",27.04,23,0.477,304.24,450.19,107.2,103.0,0.492,63907.5,63930.3,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060717,118587.00
08/26/2014 09:45,1,3.512,ACTIVE,215.1,336.38,60.00,1409060704,"040051121000195","019011112586793",26.33,23,0.412,317.53,369.24,92.0,88.2,0.429,61702.199999989,61726.900000037,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060718,118588.00
08/26/2014 09:45,2,5.002,ACTIVE,217.35,363.39,59.990,1409060704,"274151322000083","019011112586793",29.18,31.50,0,328.22,377.82,147.7,140.7,0.588,240025.3,240025.3,21783,0,0,0,L,1151911521,1,123.81,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060719,118589.00
08/26/2014 09:45,2,5.445,ACTIVE,218.03,354.67,59.996,1409060704,"274151322000076","019011112586793",30.00,32.20,0,333.33,382.33,165.3,157.6,0.632,250468.4,250468.4,21763,0,0,0,L,1151911521,1,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060720,118590.00
08/26/2014 09:45,2,3.480,ACTIVE,217.35,424.41,59.996,1409060704,"274151322000094","019011112586793",39.40,30.80,0,409.38,462.88,139.3,132.6,0.535,177708.1,177708.1,22193,0,0,0,L,1151911521,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060721,118591.00
08/26/2014 09:45,2,5.178,ACTIVE,217.35,370.30,59.996,1409060704,"274151322000052","019011112586793",29.18,32.80,0,329.43,379.32,153.0,145.7,0.588,241085.0,241085.0,21725,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060722,118592.00
08/26/2014 09:45,2,5.105,ACTIVE,217.35,367.00,59.996,1409060704,"274151322000085","019011112586793",29.78,29.50,0,331.83,379.32,153.8,146.5,0.579,240109.9,240109.9,21680,0,0,0,L,1151911521,1,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060723,118593.00
08/26/2014 09:45,2,5.072,ACTIVE,217.35,363.39,59.990,1409060704,"274151322000087","019011112586793",28.35,37.50,0,330.33,378.12,145.3,138.4,0.548,228501.7,228501.7,21708,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060724,118594.00
08/26/2014 09:45,2,5.133,ACTIVE,217.13,366.40,59.985,1409060704,"274151322000088","019011112586793",29.16,29.50,0,329.43,379.32,151.5,144.3,0.566,233212.9,233212.9,21696,0,0,0,L,1151911521,1,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060725,118595.00
08/26/2014 09:45,2,5.338,ACTIVE,217.13,351.37,60.001,1409060704,"274151322000095","019011112586793",29.90,30.50,0,330.63,381.12,161.6,154.0,0.605,248212.0,248212.0,21758,0,0,0,L,1151911521,1,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060725,118596.00
08/26/2014 09:45,2,3.381,ACTIVE,218.03,447.55,59.996,1409060704,"274151322000068","019011112586793",40.73,32.60,0,405.47,461.38,140.2,133.4,0.526,175899.9,175899.9,22249,0,0,0,L,1151911521,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060726,118597.00
08/26/2014 09:45,2,5.154,ACTIVE,217.35,352.27,59.990,1409060704,"274151322000054","019011112586793",29.32,30.80,0,330.03,379.92,152.9,145.7,0.579,237844.9,237844.9,21832,0,0,0,L,1151911521,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409060727,118598.00
08/26/2014 10:00,1,5.202,ACTIVE,215.5,329.01,60.03,1409061604,"040051121000097","019011112586793",27.12,23,0.630,291.51,451.24,140.4,135.0,0.631,62472.699999988,62495.199999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061606,118599.00
08/26/2014 10:00,1,5.255,ACTIVE,215.4,330.45,60.03,1409061604,"040051121000095","019011112586793",24.46,21,0.573,291.91,449.96,127.9,122.7,0.579,55750.699999988,55771,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061607,118600.00
08/26/2014 10:00,1,3.434,ACTIVE,215.6,346.19,60.07,1409061604,"033051125000132","019011112586793",35.91,23,0.549,296.63,451.14,122.7,117.5,0.557,55036.800000012,55056.400000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061609,118601.00
08/26/2014 10:00,1,3.386,ACTIVE,216.0,325.45,60.03,1409061604,"033051125000135","019011112586793",35.91,22,0.543,297.11,451.68,121.0,116.7,0.551,52627.599999964,52646.599999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061610,118602.00
08/26/2014 10:00,1,5.279,ACTIVE,214.9,326.48,60.03,1409061604,"040051121000116","019011112586793",26.87,22,0.635,290.65,451.29,141.1,135.5,0.636,61517.500000011,61539.700000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061612,118603.00
08/26/2014 10:00,1,5.427,ACTIVE,216.2,328.73,60.03,1409061604,"040051121000068","019011112586793",24.55,22,0.594,294.31,451.45,132.5,127.6,0.601,56544,56565,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061613,118604.00
08/26/2014 10:00,1,3.963,ACTIVE,215.7,372.13,60.03,1409061604,"033051125000118","019011112586793",40.52,23,0.722,295.44,451.12,159.8,154.5,0.715,70577.7,70602.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061614,118605.00
08/26/2014 10:00,1,3.938,ACTIVE,216.2,340.32,60.03,1409061604,"033051125000150","019011112586793",40.83,23,0.723,293.53,453.25,160.0,154.9,0.715,69605,69630.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061616,118606.00
08/26/2014 10:00,1,5.091,ACTIVE,216.3,326.21,60.03,1409061604,"040051121000185","019011112586793",27.07,23,0.613,292.87,452.04,137.1,132.1,0.617,63930.3,63951.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061617,118607.00
08/26/2014 10:00,1,5.442,ACTIVE,215.4,321.49,60.03,1409061604,"040051121000195","019011112586793",26.70,23,0.647,291.55,452.58,144.6,138.6,0.650,61726.900000037,61749.199999989,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061618,118608.00
08/26/2014 10:00,2,5.352,ACTIVE,216.45,357.08,60.028,1409061604,"274151322000083","019011112586793",29.36,29.80,0,320.11,383.23,159.3,151.8,0.632,240050.9,240050.9,21784,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061619,118609.00
08/26/2014 10:00,2,5.803,ACTIVE,217.58,371.51,60.033,1409061604,"274151322000076","019011112586793",30.14,31.00,0,320.71,385.93,177.1,169.0,0.685,250496.9,250496.9,21764,0,0,0,L,1151911521,1,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061620,118610.00
08/26/2014 10:00,2,3.713,ACTIVE,216.45,431.92,60.033,1409061604,"274151322000094","019011112586793",39.84,29.50,0,330.33,465.28,149.6,142.4,0.566,177732.0,177732.0,22194,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061621,118611.00
08/26/2014 10:00,2,5.467,ACTIVE,216.67,367.00,60.043,1409061604,"274151322000052","019011112586793",29.66,32.00,0,319.51,384.43,164.2,156.6,0.628,241111.4,241111.4,21726,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061622,118612.00
08/26/2014 10:00,2,5.543,ACTIVE,216.67,365.80,60.028,1409061604,"274151322000085","019011112586793",29.52,28.80,0,319.81,384.43,165.7,158.0,0.623,240136.5,240136.5,21681,0,0,0,L,1151911521,1,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061623,118613.00
08/26/2014 10:00,2,5.398,ACTIVE,216.67,363.09,60.033,1409061604,"274151322000087","019011112586793",28.71,38.60,0,318.61,382.93,156.8,149.4,0.592,228526.8,228526.8,21709,0,0,0,L,1151911521,1,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061624,118614.00
08/26/2014 10:00,2,5.461,ACTIVE,216.45,351.97,60.033,1409061604,"274151322000088","019011112586793",29.44,28.50,0,318.91,383.83,162.7,155.1,0.614,233239.0,233239.0,21697,0,0,0,L,1151911521,1,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061625,118615.00
08/26/2014 10:00,2,5.734,ACTIVE,216.22,367.00,60.033,1409061604,"274151322000095","019011112586793",29.92,30.30,0,317.70,385.93,173.7,165.7,0.645,248240.0,248240.0,21759,0,0,0,L,1151911521,1,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061626,118616.00
08/26/2014 10:00,2,3.572,ACTIVE,217.58,451.76,60.028,1409061604,"274151322000068","019011112586793",41.19,31.80,0,330.93,469.49,149.7,142.5,0.575,175923.9,175923.9,22250,0,0,0,L,1151911521,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061627,118617.00
08/26/2014 10:00,2,5.520,ACTIVE,216.67,357.98,60.028,1409061604,"274151322000054","019011112586793",29.46,29.80,0,319.21,384.43,164.5,156.8,0.619,237871.3,237871.3,21833,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409061628,118618.00
08/26/2014 10:15,1,5.688,ACTIVE,216.1,367.76,60.03,1409062504,"040051121000097","019011112586793",26.59,24,0.677,298.91,451.71,150.5,145.5,0.671,62495.199999988,62525.300000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062507,118619.00
08/26/2014 10:15,1,4.913,ACTIVE,215.4,360.32,60.00,1409062504,"040051121000095","019011112586793",24.00,22,0.523,297.44,448.64,117.3,112.1,0.531,55771,55798.199999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062508,118620.00
08/26/2014 10:15,1,3.233,ACTIVE,215.5,355.25,60.03,1409062504,"033051125000132","019011112586793",35.46,24,0.508,299.98,451.34,114.1,109.1,0.521,55056.400000036,55082.400000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062509,118621.00
08/26/2014 10:15,1,2.839,ACTIVE,215.2,342.02,60.00,1409062504,"033051125000135","019011112586793",35.37,23,0.450,300.98,452.11,99.9,96.5,0.460,52646.599999964,52672.199999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062511,118622.00
08/26/2014 10:15,1,4.186,ACTIVE,214.0,357.18,60.03,1409062504,"040051121000116","019011112586793",26.59,23,0.497,296.99,450.70,110.7,105.8,0.510,61539.700000011,61569.400000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062512,118623.00
08/26/2014 10:15,1,3.975,ACTIVE,214.5,341.03,60.03,1409062504,"040051121000068","019011112586793",24.21,23,0.428,300.35,451.14,95.7,91.5,0.445,56565,56592.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062513,118624.00
08/26/2014 10:15,1,2.657,ACTIVE,214.4,320.19,60.03,1409062504,"033051125000118","019011112586793",40.13,24,0.479,299.78,450.45,106.1,102.5,0.490,70602.9,70636.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062514,118625.00
08/26/2014 10:15,1,2.747,ACTIVE,214.7,321.58,60.03,1409062504,"033051125000150","019011112586793",40.15,24,0.495,299.59,453.37,109.7,105.7,0.506,69630.199999988,69663.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062516,118626.00
08/26/2014 10:15,1,3.642,ACTIVE,214.7,337.10,60.00,1409062504,"040051121000185","019011112586793",26.33,24,0.426,300.10,450.82,95.4,91.3,0.443,63951.5,63980.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062517,118627.00
08/26/2014 10:15,1,3.623,ACTIVE,215.0,322.59,60.00,1409062504,"040051121000195","019011112586793",25.91,25,0.415,299.25,452.05,93.4,89.0,0.436,61749.199999989,61778.900000037,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062518,118628.00
08/26/2014 10:15,2,6.135,ACTIVE,217.80,368.20,60.001,1409062504,"274151322000083","019011112586793",29.00,34.50,0,327.92,395.85,179.9,171.7,0.716,240084.8,240084.8,21785,0,0,0,L,1151911521,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062519,118629.00
08/26/2014 10:15,2,6.510,ACTIVE,218.93,376.92,60.001,1409062504,"274151322000076","019011112586793",29.68,34.80,0,329.13,401.86,195.4,186.7,0.747,250534.5,250534.5,21765,0,0,0,L,1151911521,1,124.94,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062520,118630.00
08/26/2014 10:15,2,4.135,ACTIVE,218.03,443.04,59.996,1409062504,"274151322000094","019011112586793",39.68,32.80,0,332.73,467.69,166.0,158.3,0.636,177763.9,177763.9,22195,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062521,118631.00
08/26/2014 10:15,2,6.225,ACTIVE,218.03,373.61,60.006,1409062504,"274151322000052","019011112586793",29.00,34.80,0,328.52,397.96,182.8,174.6,0.698,241146.3,241146.3,21727,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062522,118632.00
08/26/2014 10:15,2,6.107,ACTIVE,218.26,369.40,60.006,1409062504,"274151322000085","019011112586793",29.30,32.00,0,328.82,399.46,181.2,172.9,0.681,240171.7,240171.7,21682,0,0,0,L,1151911521,1,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062523,118633.00
08/26/2014 10:15,2,6.068,ACTIVE,218.03,365.80,60.001,1409062504,"274151322000087","019011112586793",27.95,43.00,0,327.92,394.95,171.6,163.7,0.654,228560.0,228560.0,21710,0,0,0,L,1151911521,1,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062524,118634.00
08/26/2014 10:15,2,6.102,ACTIVE,218.03,367.60,60.006,1409062504,"274151322000088","019011112586793",28.78,32.00,0,328.82,397.05,177.6,169.5,0.658,233273.6,233273.6,21698,0,0,0,L,1151911521,1,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062525,118635.00
08/26/2014 10:15,2,6.549,ACTIVE,217.80,359.18,60.001,1409062504,"274151322000095","019011112586793",29.30,33.80,0,327.02,400.36,194.2,185.5,0.720,248276.9,248276.9,21760,0,0,0,L,1151911521,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062526,118636.00
08/26/2014 10:15,2,4.102,ACTIVE,219.16,442.14,60.006,1409062504,"274151322000068","019011112586793",40.00,34.50,0,333.03,470.69,166.1,158.4,0.623,175955.8,175955.8,22251,0,0,0,L,1151911521,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062527,118637.00
08/26/2014 10:15,2,6.057,ACTIVE,218.26,363.09,60.006,1409062504,"274151322000054","019011112586793",29.04,32.80,0,327.32,398.86,178.0,169.9,0.663,237906.4,237906.4,21834,0,0,0,L,1151911521,1,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409062528,118638.00
08/26/2014 10:30,1,3.403,ACTIVE,215.5,333.16,60.03,1409063404,"040051121000097","019011112586793",26.70,24,0.404,300.01,450.98,90.4,87.1,0.419,62525.300000012,62548.600000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063407,118639.00
08/26/2014 10:30,1,2.651,ACTIVE,214.7,341.58,60.03,1409063404,"040051121000095","019011112586793",24.10,22,0.331,298.13,448.47,63.6,62.8,0.424,55798.199999988,55819.300000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063408,118640.00
08/26/2014 10:30,1,1.613,ACTIVE,214.8,384.17,60.03,1409063404,"033051125000132","019011112586793",35.62,24,0.336,300.46,450.69,57.1,55.5,0.150,55082.400000036,55102.300000012,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063409,118641.00
08/26/2014 10:30,1,1.573,ACTIVE,214.8,394.61,60.03,1409063404,"033051125000135","019011112586793",35.15,23,0.286,301.60,451.46,55.0,41.7,0.233,52672.199999964,52691.999999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063411,118642.00
08/26/2014 10:30,1,2.430,ACTIVE,214.6,327.99,60.03,1409063404,"040051121000116","019011112586793",26.34,22,0.395,294.63,451.13,63.7,71.2,0.414,61569.400000011,61592.400000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063412,118643.00
08/26/2014 10:30,1,2.400,ACTIVE,214.8,416.45,60.03,1409063404,"040051121000068","019011112586793",24.12,23,0.274,300.27,450.97,57.6,54.2,0.092,56592.699999988,56614.199999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063413,118644.00
08/26/2014 10:30,1,1.757,ACTIVE,214.7,344.92,60.03,1409063404,"033051125000118","019011112586793",39.62,24,0.308,301.22,450.27,69.3,65.9,0.331,70636.5,70661.9,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063414,118645.00
08/26/2014 10:30,1,1.738,ACTIVE,214.9,341.46,60.03,1409063404,"033051125000150","019011112586793",39.70,23,0.304,300.21,453.27,68.6,65.2,0.330,69663.800000012,69689.300000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063416,118646.00
08/26/2014 10:30,1,2.297,ACTIVE,214.8,368.73,60.03,1409063404,"040051121000185","019011112586793",25.62,24,0.320,300.45,451.38,58.5,57.5,0.359,63980.2,64002.7,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063417,118647.00
08/26/2014 10:30,1,2.317,ACTIVE,214.2,321.52,60.03,1409063404,"040051121000195","019011112586793",25.64,24,0.346,299.92,451.29,59.1,65.8,0.361,61778.900000037,61802.000000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063419,118648.00
08/26/2014 10:30,2,4.377,ACTIVE,217.58,363.99,60.001,1409063404,"274151322000083","019011112586793",29.14,32.00,0,328.82,397.35,128.4,122.0,0.513,240111.6,240111.6,21786,0,0,0,L,1151911521,1,124.04,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063419,118649.00
08/26/2014 10:30,2,4.322,ACTIVE,218.48,372.11,60.012,1409063404,"274151322000076","019011112586793",29.90,32.80,0,330.33,402.46,129.9,123.5,0.495,250564.0,250564.0,21766,0,0,0,L,1151911521,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063420,118650.00
08/26/2014 10:30,2,2.682,ACTIVE,218.03,449.05,60.012,1409063404,"274151322000094","019011112586793",41.23,30.30,0,337.54,480.61,110.5,104.7,0.420,177788.8,177788.8,22196,0,0,0,L,1151911521,1,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063421,118651.00
08/26/2014 10:30,2,4.240,ACTIVE,217.80,367.30,60.012,1409063404,"274151322000052","019011112586793",29.20,33.50,0,327.92,398.56,124.7,118.5,0.473,241173.6,241173.6,21728,0,0,0,L,1151911521,1,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063422,118652.00
08/26/2014 10:30,2,4.037,ACTIVE,218.03,358.88,60.006,1409063404,"274151322000085","019011112586793",29.52,30.50,0,329.43,399.16,120.2,114.1,0.446,240199.3,240199.3,21683,0,0,0,L,1151911521,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063423,118653.00
08/26/2014 10:30,2,4.053,ACTIVE,217.80,365.80,60.006,1409063404,"274151322000087","019011112586793",28.39,43.20,0,328.52,397.05,116.3,110.3,0.442,228586.2,228586.2,21711,0,0,0,L,1151911521,1,124.04,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063424,118654.00
08/26/2014 10:30,2,3.871,ACTIVE,217.80,354.97,60.012,1409063404,"274151322000088","019011112586793",29.18,30.00,0,328.82,398.26,114.2,108.3,0.420,233300.6,233300.6,21699,0,0,0,L,1151911521,1,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063425,118655.00
08/26/2014 10:30,2,4.504,ACTIVE,217.58,367.00,60.012,1409063404,"274151322000095","019011112586793",29.70,32.00,0,327.92,402.16,135.2,128.6,0.504,248306.0,248306.0,21761,0,0,0,L,1151911521,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063426,118656.00
08/26/2014 10:30,2,2.688,ACTIVE,218.71,432.82,60.001,1409063404,"274151322000068","019011112586793",39.82,32.40,0,342.05,474.30,108.6,102.9,0.407,175980.8,175980.8,22252,0,0,0,L,1151911521,1,124.72,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063427,118657.00
08/26/2014 10:30,2,3.822,ACTIVE,218.03,367.00,60.012,1409063404,"274151322000054","019011112586793",29.38,31.30,0,328.82,399.46,113.1,107.2,0.424,237933.8,237933.8,21835,0,0,0,L,1151911521,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409063428,118658.00
08/26/2014 10:45,1,6.056,ACTIVE,216.5,336.85,60.03,1409064304,"040051121000097","019011112586793",27.23,23,0.736,299.67,451.36,164.1,158.1,0.728,62548.600000024,62567.600000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064307,118659.00
08/26/2014 10:45,1,6.961,ACTIVE,217.0,332.25,60.03,1409064304,"040051121000095","019011112586793",23.78,21,0.739,296.39,448.23,164.7,159.0,0.733,55819.300000012,55836.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064308,118660.00
08/26/2014 10:45,1,4.591,ACTIVE,217.1,324.89,60.03,1409064304,"033051125000132","019011112586793",36.20,24,0.734,300.27,449.07,165.4,158.6,0.728,55102.300000012,55118.300000012,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064309,118661.00
08/26/2014 10:45,1,4.735,ACTIVE,217.5,325.66,60.03,1409064304,"033051125000135","019011112586793",35.65,23,0.751,301.31,451.86,168.0,162.2,0.742,52691.999999964,52707.799999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064311,118662.00
08/26/2014 10:45,1,7.321,ACTIVE,216.3,331.32,60.03,1409064304,"040051121000116","019011112586793",26.93,22,0.882,296.41,450.57,196.1,189.1,0.860,61592.400000011,61611.300000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064312,118663.00
08/26/2014 10:45,1,7.486,ACTIVE,217.4,325.49,60.03,1409064304,"040051121000068","019011112586793",24.61,22,0.819,300.06,451.50,183.3,176.7,0.809,56614.199999988,56631.600000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064313,118664.00
08/26/2014 10:45,1,5.985,ACTIVE,217.1,326.11,60.03,1409064304,"033051125000118","019011112586793",34.11,23,0.909,300.38,450.28,203.1,195.9,0.888,70661.9,70682.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064315,118665.00
08/26/2014 10:45,1,4.559,ACTIVE,217.3,342.96,60.03,1409064304,"033051125000150","019011112586793",44.72,23,0.908,299.55,452.99,202.8,195.9,0.882,69689.300000012,69709.800000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064316,118666.00
08/26/2014 10:45,1,7.565,ACTIVE,217.6,360.95,60.03,1409064304,"040051121000185","019011112586793",26.77,23,0.901,299.92,450.84,201.5,194.5,0.883,64002.7,64021.4,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064317,118667.00
08/26/2014 10:45,1,6.914,ACTIVE,215.9,363.65,60.03,1409064304,"040051121000195","019011112586793",27.25,24,0.842,299.31,451.34,187.4,180.6,0.826,61802.000000001,61820.800000013,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064318,118668.00
08/26/2014 10:45,2,6.090,ACTIVE,217.58,355.58,60.012,1409064304,"274151322000083","019011112586793",29.62,31.80,0,328.52,400.66,182.5,174.2,0.729,240133.5,240133.5,21787,0,0,0,L,1151911521,1,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064319,118669.00
08/26/2014 10:45,2,6.650,ACTIVE,218.71,369.70,60.017,1409064304,"274151322000076","019011112586793",30.24,32.00,0,328.82,409.38,203.5,194.5,0.787,250588.0,250588.0,21767,0,0,0,L,1151911521,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064320,118670.00
08/26/2014 10:45,2,4.102,ACTIVE,217.80,445.45,60.022,1409064304,"274151322000094","019011112586793",41.05,29.00,0,337.84,483.62,170.4,162.5,0.650,177809.0,177809.0,22197,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064321,118671.00
08/26/2014 10:45,2,6.365,ACTIVE,217.58,374.21,60.022,1409064304,"274151322000052","019011112586793",29.44,32.40,0,328.22,400.96,189.6,181.1,0.725,241195.9,241195.9,21729,0,0,0,L,1151911521,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064322,118672.00
08/26/2014 10:45,2,6.156,ACTIVE,217.80,370.30,60.001,1409064304,"274151322000085","019011112586793",29.76,28.50,0,328.52,401.86,185.4,177.0,0.698,240221.8,240221.8,21684,0,0,0,L,1151911521,1,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064324,118673.00
08/26/2014 10:45,2,6.045,ACTIVE,217.80,368.20,60.017,1409064304,"274151322000087","019011112586793",28.92,43.20,0,330.03,398.86,176.9,168.8,0.676,228607.5,228607.5,21712,0,0,0,L,1151911521,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064325,118674.00
08/26/2014 10:45,2,6.211,ACTIVE,217.80,370.90,60.012,1409064304,"274151322000088","019011112586793",29.46,28.80,0,329.73,400.96,185.1,176.7,0.685,233322.6,233322.6,21700,0,0,0,L,1151911521,1,124.94,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064326,118675.00
08/26/2014 10:45,2,6.416,ACTIVE,217.58,366.40,60.012,1409064304,"274151322000095","019011112586793",30.34,31.00,0,328.82,404.57,197.1,188.3,0.734,248329.7,248329.7,21762,0,0,0,L,1151911521,1,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064327,118676.00
08/26/2014 10:45,2,4.246,ALERT,218.71,446.35,60.012,1409064304,"274151322000068","019011112586793",40.14,31.50,0,358.88,482.72,172.7,164.8,0.654,176001.1,176001.1,22253,0,0,0,L,1151911521,1,124.72,124.94,0000,29,0,0,0,0,0,0,77,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064329,118677.00
08/26/2014 10:45,2,6.252,ACTIVE,217.80,373.91,60.012,1409064304,"274151322000054","019011112586793",29.44,30.30,0,328.22,402.16,186.2,177.8,0.703,237956.1,237956.1,21836,0,0,0,L,1151911521,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409064330,118678.00
08/26/2014 11:00,1,2.672,ACTIVE,214.2,344.87,60.00,1409065204,"040051121000097","019011112586793",26.84,22,0.316,297.01,451.25,71.3,67.2,0.340,62567.600000024,62584.400000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065206,118679.00
08/26/2014 11:00,1,2.638,ACTIVE,214.1,400.51,60.03,1409065204,"040051121000095","019011112586793",24.69,20,0.309,294.42,448.71,64.8,48.3,0.357,55836.300000012,55851,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065208,118680.00
08/26/2014 11:00,1,1.779,ACTIVE,214.4,308.32,60.00,1409065204,"033051125000132","019011112586793",33.69,23,0.355,298.33,449.19,59.6,67.7,0.363,55118.300000012,55132.300000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065209,118681.00
08/26/2014 11:00,1,1.792,ACTIVE,214.4,402.64,60.00,1409065204,"033051125000135","019011112586793",30.66,22,0.283,301.49,451.17,54.6,60.1,0.104,52707.799999964,52721.099999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065211,118682.00
08/26/2014 11:00,1,2.630,ACTIVE,213.7,333.47,60.00,1409065204,"040051121000116","019011112586793",27.00,21,0.309,294.30,450.64,70.6,65.9,0.336,61611.300000011,61627.600000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065212,118683.00
08/26/2014 11:00,1,2.831,ACTIVE,214.4,324.16,60.03,1409065204,"040051121000068","019011112586793",19.71,21,0.351,298.28,451.11,55.5,62.7,0.330,56631.600000024,56646.5,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065213,118684.00
08/26/2014 11:00,1,1.954,ACTIVE,214.3,326.86,60.00,1409065204,"033051125000118","019011112586793",40.33,22,0.349,300.65,451.48,78.4,74.4,0.374,70682.5,70700.6,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065215,118685.00
08/26/2014 11:00,1,1.962,ACTIVE,214.8,338.89,60.00,1409065204,"033051125000150","019011112586793",40.02,22,0.348,299.07,453.20,78.1,74.6,0.368,69709.800000012,69728,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065217,118686.00
08/26/2014 11:00,1,2.583,ACTIVE,214.5,323.82,60.00,1409065204,"040051121000185","019011112586793",26.36,22,0.297,297.20,450.88,67.7,63.8,0.326,64021.4,64037.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065218,118687.00
08/26/2014 11:00,1,2.602,ACTIVE,214.4,336.90,60.00,1409065204,"040051121000195","019011112586793",26.41,23,0.302,297.65,451.73,68.4,64.7,0.328,61820.800000013,61836.800000013,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065220,118688.00
08/26/2014 11:00,2,2.770,ACTIVE,216.67,348.66,60.012,1409065204,"274151322000083","019011112586793",29.42,29.50,0,328.52,401.86,82.5,77.7,0.318,240153.0,240153.0,21788,0,0,0,L,1151911521,1,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065221,118689.00
08/26/2014 11:00,2,2.936,ACTIVE,217.13,348.06,59.996,1409065204,"274151322000076","019011112586793",30.28,30.50,0,328.82,408.18,90.0,84.9,0.345,250609.3,250609.3,21768,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065222,118690.00
08/26/2014 11:00,2,1.826,ACTIVE,216.45,440.94,59.985,1409065204,"274151322000094","019011112586793",40.59,27.50,0,393.45,479.71,74.5,70.0,0.513,177826.8,177826.8,22198,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065223,118691.00
08/26/2014 11:00,2,2.799,ACTIVE,216.22,351.07,59.990,1409065204,"274151322000052","019011112586793",29.58,30.80,0,328.82,404.57,83.8,79.0,0.314,241215.8,241215.8,21730,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065224,118692.00
08/26/2014 11:00,2,2.783,ACTIVE,216.90,346.86,59.990,1409065204,"274151322000085","019011112586793",29.84,27.30,0,330.03,403.97,84.2,79.3,0.314,240241.8,240241.8,21685,0,0,0,L,1151911521,1,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065225,118693.00
08/26/2014 11:00,2,2.773,ACTIVE,216.45,345.06,59.969,1409065204,"274151322000087","019011112586793",28.65,41.30,0,328.52,398.86,80.5,75.8,0.301,228626.5,228626.5,21713,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065226,118694.00
08/26/2014 11:00,2,2.760,ACTIVE,216.22,350.47,59.990,1409065204,"274151322000088","019011112586793",29.38,27.30,0,329.13,403.37,82.0,77.3,0.301,233342.0,233342.0,21701,0,0,0,L,1151911521,1,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065227,118695.00
08/26/2014 11:00,2,2.920,ACTIVE,216.45,347.16,59.990,1409065204,"274151322000095","019011112586793",30.02,29.80,0,328.82,403.67,88.8,83.8,0.331,248350.8,248350.8,21763,0,0,0,L,1151911521,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065228,118696.00
08/26/2014 11:00,2,1.828,ACTIVE,217.35,434.02,60.001,1409065204,"274151322000068","019011112586793",40.43,29.00,0,384.43,512.77,75.2,70.7,0.521,176018.6,176018.6,22255,0,0,0,L,1151911521,1,124.04,124.27,0001,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065228,118697.00
08/26/2014 11:00,2,2.777,ACTIVE,216.45,345.96,59.980,1409065204,"274151322000054","019011112586793",29.76,28.50,0,328.52,404.57,83.6,78.7,0.309,237975.9,237975.9,21837,0,0,0,L,1151911521,1,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409065229,118698.00
08/26/2014 11:15,1,8.197,ACTIVE,217.7,358.66,60.00,1409066104,"040051121000097","019011112586793",24.89,23,0.904,300.81,450.87,203.0,195.4,0.882,62584.400000036,62610.600000024,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066107,118699.00
08/26/2014 11:15,1,7.661,ACTIVE,217.8,379.68,60.00,1409066104,"040051121000095","019011112586793",23.90,22,0.817,294.23,448.91,182.2,177.0,0.795,55851,55874.800000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066109,118700.00
08/26/2014 11:15,1,4.926,ACTIVE,218.1,378.35,60.00,1409066104,"033051125000132","019011112586793",35.38,24,0.768,299.63,449.35,173.4,166.8,0.758,55132.300000012,55154.900000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066110,118701.00
08/26/2014 11:15,1,4.744,ACTIVE,217.7,336.18,60.00,1409066104,"033051125000135","019011112586793",35.24,23,0.745,300.75,451.88,166.3,161.5,0.728,52721.099999964,52743.399999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066112,118702.00
08/26/2014 11:15,1,7.174,ACTIVE,217.0,358.44,60.00,1409066104,"040051121000116","019011112586793",26.45,22,0.844,297.96,451.03,188.8,182.3,0.826,61627.600000011,61653.900000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066114,118703.00
08/26/2014 11:15,1,7.506,ACTIVE,217.8,364.55,60.00,1409066104,"040051121000068","019011112586793",23.99,22,0.798,299.71,451.04,179.2,173.0,0.790,56646.5,56670.900000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066116,118704.00
08/26/2014 11:15,1,4.718,ACTIVE,217.7,365.04,60.00,1409066104,"033051125000118","019011112586793",43.25,24,0.909,301.52,451.25,203.0,196.9,0.889,70700.6,70729.8,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066117,118705.00
08/26/2014 11:15,1,4.794,ACTIVE,217.7,389.34,60.00,1409066104,"033051125000150","019011112586793",42.63,23,0.909,299.60,452.34,203.3,196.9,0.890,69728,69757.100000024,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066119,118706.00
08/26/2014 11:15,1,5.112,ACTIVE,216.2,347.22,60.00,1409066104,"040051121000185","019011112586793",26.32,24,0.602,300.47,451.10,133.9,129.5,0.602,64037.3,64063.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066121,118707.00
08/26/2014 11:15,1,4.396,ACTIVE,215.1,321.86,60.00,1409066104,"040051121000195","019011112586793",26.25,24,0.510,301.45,451.01,114.8,109.3,0.524,61836.800000013,61863.600000025,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066123,118708.00
08/26/2014 11:15,2,8.027,ACTIVE,219.39,380.82,59.980,1409066104,"274151322000083","019011112586793",28.78,32.80,0,330.03,404.87,233.8,223.8,0.928,240183.3,240183.3,21789,0,0,0,L,1151911521,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066124,118709.00
08/26/2014 11:15,2,8.217,ALERT,220.52,372.71,59.985,1409066104,"274151322000076","019011112586793",30.63,33.50,0,304.78,522.99,254.7,243.9,0.968,250642.1,250642.1,21769,0,0,0,L,1151911521,1,125.40,125.62,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066126,118710.00
08/26/2014 11:15,2,5.396,ACTIVE,219.61,443.34,59.990,1409066104,"274151322000094","019011112586793",40.67,31.50,0,349.56,479.41,223.9,214.2,0.844,177855.0,177855.0,22199,0,0,0,L,1151911521,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066127,118711.00
08/26/2014 11:15,2,8.094,ACTIVE,220.52,383.23,59.985,1409066104,"274151322000052","019011112586793",29.08,34.30,0,329.43,406.67,238.1,227.9,0.897,241246.6,241246.6,21731,0,0,0,L,1151911521,1,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066128,118712.00
08/26/2014 11:15,2,8.141,ACTIVE,219.84,388.04,59.985,1409066104,"274151322000085","019011112586793",29.36,30.30,0,331.23,406.67,242.2,231.8,0.902,240272.9,240272.9,21686,0,0,0,L,1151911521,1,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066129,118713.00
08/26/2014 11:15,2,8.029,ACTIVE,219.84,385.93,59.985,1409066104,"274151322000087","019011112586793",28.01,45.00,0,329.73,403.67,227.6,217.8,0.862,228656.1,228656.1,21714,0,0,0,L,1151911521,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066130,118714.00
