ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 11:15,2,8.135,ACTIVE,220.06,388.34,59.990,1409066104,"274151322000088","019011112586793",28.86,31.00,0,329.43,405.17,237.6,227.4,0.875,233372.5,233372.5,21702,0,0,0,L,1151911521,1,126.07,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066131,118715.00
08/26/2014 11:15,2,8.596,ACTIVE,219.84,389.24,59.985,1409066104,"274151322000095","019011112586793",29.20,33.00,0,329.73,406.67,254.2,243.5,0.932,248383.5,248383.5,21764,0,0,0,L,1151911521,1,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066132,118716.00
08/26/2014 11:15,2,5.443,ACTIVE,220.97,456.57,59.985,1409066104,"274151322000068","019011112586793",40.31,32.80,0,362.19,480.01,223.8,214.1,0.840,176046.9,176046.9,22256,0,0,0,L,1151911521,1,126.07,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066133,118717.00
08/26/2014 11:15,2,8.039,ACTIVE,219.84,381.12,59.990,1409066104,"274151322000054","019011112586793",29.52,32.20,0,328.22,406.97,240.2,229.9,0.897,238006.8,238006.8,21838,0,0,0,L,1151911521,1,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409066134,118718.00
08/26/2014 11:30,1,3.527,ACTIVE,214.7,324.02,60.00,1409067003,"040051121000097","019011112586793",26.55,24,0.416,311.31,397.53,93.1,89.0,0.429,62610.600000024,62638.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067006,118719.00
08/26/2014 11:30,1,3.475,ACTIVE,215.1,329.85,60.00,1409067003,"040051121000095","019011112586793",24.32,22,0.370,297.33,448.81,84.1,79.4,0.388,55874.800000012,55899.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067007,118720.00
08/26/2014 11:30,1,2.273,ACTIVE,215.5,346.98,60.03,1409067003,"033051125000132","019011112586793",35.26,24,0.349,300.32,448.63,79.7,75.3,0.374,55154.900000036,55178.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067009,118721.00
08/26/2014 11:30,1,2.261,ACTIVE,215.4,342.40,60.03,1409067003,"033051125000135","019011112586793",35.27,23,0.353,300.99,451.55,79.3,76.0,0.374,52743.399999964,52766.499999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067010,118722.00
08/26/2014 11:30,1,3.556,ACTIVE,214.6,333.01,60.00,1409067003,"040051121000116","019011112586793",26.46,23,0.414,310.56,395.50,93.6,88.5,0.434,61653.900000011,61681.100000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067011,118723.00
08/26/2014 11:30,1,3.671,ACTIVE,215.2,336.63,60.03,1409067003,"040051121000068","019011112586793",24.15,23,0.392,300.39,450.70,88.2,84.1,0.411,56670.900000036,56696.100000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067013,118724.00
08/26/2014 11:30,1,2.660,ACTIVE,214.6,339.39,60.03,1409067003,"033051125000118","019011112586793",40.45,24,0.481,298.63,459.53,107.0,102.6,0.495,70729.8,70759.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067014,118725.00
08/26/2014 11:30,1,2.649,ACTIVE,215.4,334.59,60.03,1409067003,"033051125000150","019011112586793",39.89,24,0.471,295.27,457.71,105.1,101.2,0.486,69757.100000024,69786.600000024,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067015,118726.00
08/26/2014 11:30,1,3.484,ACTIVE,215.7,343.78,60.03,1409067003,"040051121000185","019011112586793",26.35,24,0.406,299.12,450.95,91.3,87.0,0.423,64063.6,64090.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067017,118727.00
08/26/2014 11:30,1,3.530,ACTIVE,215.3,346.22,60.03,1409067003,"040051121000195","019011112586793",26.21,25,0.408,299.02,451.22,92.0,87.7,0.429,61863.600000025,61890.400000037,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067018,118728.00
08/26/2014 11:30,2,3.670,ACTIVE,216.45,345.36,60.012,1409067003,"274151322000083","019011112586793",29.06,33.30,0,328.52,407.27,108.0,102.3,0.429,240215.7,240215.7,21790,0,0,0,L,1151911521,1,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067019,118729.00
08/26/2014 11:30,2,3.895,ALERT,217.58,349.56,60.012,1409067003,"274151322000076","019011112586793",29.66,33.50,0,302.68,528.10,116.9,110.9,0.451,250675.7,250675.7,21771,0,0,0,L,1151911521,1,123.81,124.27,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067021,118730.00
08/26/2014 11:30,2,2.432,ALERT,216.45,436.43,60.012,1409067003,"274151322000094","019011112586793",40.10,31.30,0,302.98,514.58,100.0,94.6,0.384,177884.6,177884.6,22200,0,0,0,L,1151911521,1,123.59,124.27,0400,27,0,0,0,0,0,0,133,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067023,118731.00
08/26/2014 11:30,2,3.682,ACTIVE,216.67,352.57,60.006,1409067003,"274151322000052","019011112586793",29.32,35.20,0,329.43,406.67,109.4,103.7,0.411,241279.3,241279.3,21732,0,0,0,L,1151911521,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067024,118732.00
08/26/2014 11:30,2,3.656,ALERT,216.90,348.06,60.012,1409067003,"274151322000085","019011112586793",29.52,30.80,0,302.37,515.78,109.4,103.6,0.415,240305.6,240305.6,21687,0,0,0,L,1151911521,1,124.27,123.81,0400,26,0,0,0,0,0,0,166,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067025,118733.00
08/26/2014 11:30,2,3.650,ACTIVE,216.67,356.48,60.012,1409067003,"274151322000087","019011112586793",28.03,46.20,0,329.43,406.97,103.5,98.0,0.389,228687.4,228687.4,21715,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067026,118734.00
08/26/2014 11:30,2,3.619,ACTIVE,216.22,355.28,60.006,1409067003,"274151322000088","019011112586793",29.20,31.80,0,329.43,407.27,107.0,101.4,0.393,233404.9,233404.9,21703,0,0,0,L,1151911521,1,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067027,118735.00
08/26/2014 11:30,2,3.846,ALERT,216.67,348.06,60.012,1409067003,"274151322000095","019011112586793",29.74,33.00,0,303.58,527.50,115.8,109.9,0.429,248416.9,248416.9,21765,0,0,0,L,1151911521,1,124.04,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067029,118736.00
08/26/2014 11:30,2,2.508,ALERT,217.35,417.19,60.006,1409067003,"274151322000068","019011112586793",39.08,33.30,0,303.28,525.70,99.3,94.0,0.371,176073.5,176073.5,22257,0,0,0,L,1151911521,1,124.27,124.49,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067031,118737.00
08/26/2014 11:30,2,3.684,ACTIVE,216.45,360.08,59.996,1409067003,"274151322000054","019011112586793",29.14,32.80,0,330.63,408.18,108.7,103.0,0.407,238039.6,238039.6,21839,0,0,0,L,1151911521,1,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067032,118738.00
08/26/2014 11:45,1,3.412,ACTIVE,216.0,348.04,60.03,1409067904,"040051121000097","019011112586793",26.60,25,0.399,301.60,403.20,90.3,85.8,0.419,62638.199999988,62668.100000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067906,118739.00
08/26/2014 11:45,1,3.370,ACTIVE,215.5,345.80,60.03,1409067904,"040051121000095","019011112586793",24.00,23,0.351,299.06,449.01,80.4,75.4,0.375,55899.699999988,55926.900000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067907,118740.00
08/26/2014 11:45,1,2.135,ACTIVE,216.1,338.51,60.03,1409067904,"033051125000132","019011112586793",34.98,25,0.323,301.32,448.83,74.3,69.6,0.351,55178.900000036,55205.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067909,118741.00
08/26/2014 11:45,1,2.060,ACTIVE,216.2,328.83,60.03,1409067904,"033051125000135","019011112586793",35.10,24,0.317,303.76,451.62,71.9,68.5,0.342,52766.499999964,52792.299999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067910,118742.00
08/26/2014 11:45,1,3.186,ACTIVE,215.0,328.59,60.03,1409067904,"040051121000116","019011112586793",26.28,23,0.366,307.82,397.76,83.3,78.3,0.388,61681.100000011,61710.700000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067911,118743.00
08/26/2014 11:45,1,3.174,ACTIVE,215.5,346.06,60.03,1409067904,"040051121000068","019011112586793",24.15,24,0.335,312.48,397.93,76.3,72.0,0.360,56696.100000024,56723.800000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067913,118744.00
08/26/2014 11:45,1,2.367,ACTIVE,215.3,345.10,60.03,1409067904,"033051125000118","019011112586793",39.63,25,0.416,293.01,454.31,93.3,89.4,0.431,70759.3,70791.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067914,118745.00
08/26/2014 11:45,1,2.570,ACTIVE,216.2,341.77,60.00,1409067904,"033051125000150","019011112586793",40.17,24,0.457,295.67,454.26,102.7,98.2,0.477,69786.600000024,69818.800000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067915,118746.00
08/26/2014 11:45,1,3.408,ACTIVE,216.4,351.59,60.00,1409067904,"040051121000185","019011112586793",25.94,25,0.388,304.06,399.50,88.0,83.6,0.410,64090.5,64119.7,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067917,118747.00
08/26/2014 11:45,1,3.381,ACTIVE,215.7,343.48,60.03,1409067904,"040051121000195","019011112586793",25.96,25,0.386,299.80,407.13,87.3,83.3,0.403,61890.400000037,61920.000000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067918,118748.00
08/26/2014 11:45,2,3.625,ACTIVE,217.58,346.56,60.049,1409067904,"274151322000083","019011112586793",28.78,35.80,0,331.83,406.97,105.7,100.0,0.415,240250.5,240250.5,21791,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067919,118749.00
08/26/2014 11:45,2,3.828,ALERT,218.48,351.97,60.012,1409067904,"274151322000076","019011112586793",29.34,35.80,0,302.07,524.50,113.7,107.8,0.438,250711.6,250711.6,21773,0,0,0,L,1151911521,1,124.49,124.94,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067921,118750.00
08/26/2014 11:45,2,2.412,ALERT,217.58,420.20,60.012,1409067904,"274151322000094","019011112586793",39.46,31.80,0,302.68,530.21,96.2,90.9,0.362,177909.0,177909.0,22202,0,0,0,L,1151911521,1,124.04,124.72,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067923,118751.00
08/26/2014 11:45,2,3.643,ACTIVE,217.58,347.46,60.012,1409067904,"274151322000052","019011112586793",28.84,37.30,0,329.13,406.97,106.3,100.7,0.393,241314.5,241314.5,21733,0,0,0,L,1151911521,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067924,118752.00
08/26/2014 11:45,2,3.600,ALERT,217.80,347.76,60.012,1409067904,"274151322000085","019011112586793",29.32,32.80,0,302.37,518.79,106.8,101.2,0.398,240340.8,240340.8,21689,0,0,0,L,1151911521,1,124.72,124.49,0400,27,0,0,0,0,0,0,254,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067925,118753.00
08/26/2014 11:45,2,3.596,ACTIVE,217.58,348.06,60.012,1409067904,"274151322000087","019011112586793",27.79,49.30,0,330.33,406.97,101.2,95.7,0.384,228721.1,228721.1,21716,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067926,118754.00
08/26/2014 11:45,2,3.559,ALERT,217.58,348.06,60.012,1409067904,"274151322000088","019011112586793",28.94,32.80,0,302.68,524.20,104.3,98.7,0.384,233439.4,233439.4,21704,0,0,0,L,1151911521,1,124.72,124.49,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067928,118755.00
08/26/2014 11:45,2,3.820,ALERT,217.58,362.79,60.012,1409067904,"274151322000095","019011112586793",29.22,35.20,0,303.58,529.61,113.0,107.2,0.420,248452.6,248452.6,21767,0,0,0,L,1151911521,1,124.49,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067930,118756.00
08/26/2014 11:45,2,0.258,ALERT,218.26,477.01,60.028,1409067904,"274151322000068","019011112586793",45.82,30.50,0,303.88,527.20,11.8,9.5,0.053,176088.6,176088.6,22259,0,0,0,L,1151911521,1,124.49,124.94,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067932,118757.00
08/26/2014 11:45,2,3.598,ALERT,217.80,345.96,60.012,1409067904,"274151322000054","019011112586793",29.02,34.00,0,302.68,526.90,105.8,100.2,0.393,238074.5,238074.5,21840,0,0,0,L,1151911521,1,124.49,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409067934,118758.00
08/26/2014 12:00,1,7.264,ACTIVE,219.0,369.72,60.03,1409068804,"040051121000097","019011112586793",28.14,25,0.897,306.52,402.04,203.4,195.1,0.881,62668.100000024,62697.300000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068806,118759.00
08/26/2014 12:00,1,8.164,ALERT,219.2,358.69,60.03,1409068804,"040051121000095","019011112586793",23.59,23,0.849,298.17,447.86,191.7,184.3,0.834,55926.900000036,55953.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409068808,118760.00
08/26/2014 12:00,1,5.428,ACTIVE,219.4,371.87,60.03,1409068804,"033051125000132","019011112586793",35.22,26,0.837,302.48,448.36,190.2,182.5,0.829,55205.100000024,55230.800000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068809,118761.00
08/26/2014 12:00,1,5.314,ACTIVE,219.5,325.95,60.03,1409068804,"033051125000135","019011112586793",35.06,24,0.825,303.64,451.51,185.4,180.0,0.807,52792.299999964,52817.799999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068810,118762.00
08/26/2014 12:00,1,7.321,ACTIVE,218.4,324.87,60.03,1409068804,"040051121000116","019011112586793",27.88,24,0.904,304.87,398.32,203.1,195.9,0.886,61710.700000011,61739.700000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068812,118763.00
08/26/2014 12:00,1,8.234,ACTIVE,218.7,326.80,60.03,1409068804,"040051121000068","019011112586793",23.65,24,0.859,302.42,451.12,193.8,185.8,0.844,56723.800000012,56751.400000036,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068813,118764.00
08/26/2014 12:00,1,4.531,ACTIVE,219.2,336.15,60.03,1409068804,"033051125000118","019011112586793",44.56,25,0.889,299.00,417.49,200.9,193.6,0.879,70791.5,70823,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068814,118765.00
08/26/2014 12:00,1,4.486,ALERT,219.4,348.54,60.03,1409068804,"033051125000150","019011112586793",44.77,24,0.890,294.16,462.38,199.8,193.8,0.870,69818.800000012,69850.5,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409068816,118766.00
08/26/2014 12:00,1,7.229,ACTIVE,219.7,340.70,60.03,1409068804,"040051121000185","019011112586793",28.18,25,0.898,300.34,401.19,202.7,195.8,0.873,64119.7,64149,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068817,118767.00
08/26/2014 12:00,1,7.234,ALERT,218.9,326.00,60.03,1409068804,"040051121000195","019011112586793",28.21,26,0.900,294.35,399.72,203.0,194.8,0.882,61920.000000001,61949.300000013,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409068819,118768.00
08/26/2014 12:00,2,8.203,ALERT,219.39,363.99,60.033,1409068804,"274151322000083","019011112586793",28.41,37.50,0,300.87,536.22,235.9,225.7,0.932,240283.8,240283.8,21792,0,0,0,L,1151911521,1,125.17,125.17,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068820,118769.00
08/26/2014 12:00,2,8.211,ALERT,221.19,360.69,60.022,1409068804,"274151322000076","019011112586793",30.77,36.80,0,299.37,531.11,255.3,244.5,0.972,250746.2,250746.2,21775,0,0,0,L,1151911521,1,126.30,125.62,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068822,118770.00
08/26/2014 12:00,2,5.588,ALERT,220.06,443.64,60.022,1409068804,"274151322000094","019011112586793",39.84,32.40,0,299.97,528.10,226.1,216.3,0.857,177932.3,177932.3,22204,0,0,0,L,1151911521,1,125.40,125.62,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068824,118771.00
08/26/2014 12:00,2,8.346,ALERT,220.06,365.49,60.022,1409068804,"274151322000052","019011112586793",28.69,38.20,0,299.37,529.61,242.4,232.0,0.919,241347.8,241347.8,21734,0,0,0,L,1151911521,1,125.62,125.62,0400,29,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068826,118772.00
08/26/2014 12:00,2,8.377,ALERT,220.52,373.01,60.022,1409068804,"274151322000085","019011112586793",28.84,33.80,0,299.67,524.50,244.8,234.3,0.906,240374.7,240374.7,21691,0,0,0,L,1151911521,1,126.75,125.40,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068828,118773.00
08/26/2014 12:00,2,8.289,ALERT,219.84,362.49,60.022,1409068804,"274151322000087","019011112586793",27.12,51.80,0,301.77,525.70,227.4,217.6,0.857,228753.9,228753.9,21717,0,0,0,L,1151911521,1,125.85,125.40,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068830,118774.00
08/26/2014 12:00,2,8.309,ALERT,220.06,358.28,60.017,1409068804,"274151322000088","019011112586793",28.71,34.50,0,299.37,530.81,241.4,231.1,0.888,233472.7,233472.7,21706,0,0,0,L,1151911521,1,126.30,125.17,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068831,118775.00
08/26/2014 12:00,2,8.582,ALERT,219.84,360.08,60.033,1409068804,"274151322000095","019011112586793",29.44,35.40,0,300.87,531.41,255.7,244.9,0.941,248487.0,248487.0,21769,0,0,0,L,1151911521,1,126.07,124.94,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068833,118776.00
08/26/2014 12:00,2,5.658,ALERT,220.97,446.65,60.022,1409068804,"274151322000068","019011112586793",39.58,34.80,0,301.47,530.51,227.0,217.2,0.857,176109.8,176109.8,22261,0,0,0,L,1151911521,1,126.30,125.62,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068835,118777.00
08/26/2014 12:00,2,8.396,ALERT,220.06,370.00,60.022,1409068804,"274151322000054","019011112586793",28.77,34.80,0,300.27,530.21,244.2,233.8,0.915,238108.2,238108.2,21842,0,0,0,L,1151911521,1,125.85,125.17,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409068837,118778.00
08/26/2014 12:15,1,3.734,ACTIVE,216.2,346.64,60.03,1409069704,"040051121000097","019011112586793",26.58,24,0.438,302.59,450.44,98.8,94.3,0.456,62697.300000012,62724.199999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069706,118779.00
08/26/2014 12:15,1,3.893,ACTIVE,216.0,355.59,60.00,1409069704,"040051121000095","019011112586793",24.00,22,0.407,299.34,448.24,92.9,87.9,0.426,55953.800000012,55978.400000036,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069708,118780.00
08/26/2014 12:15,1,2.581,ACTIVE,215.9,348.76,60.03,1409069704,"033051125000132","019011112586793",37.32,25,0.421,302.85,449.06,95.8,90.5,0.440,55230.800000012,55254.300000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069709,118781.00
08/26/2014 12:15,1,5.397,ACTIVE,217.6,343.49,60.00,1409069704,"033051125000135","019011112586793",26.94,24,0.640,303.86,451.43,144.7,138.5,0.640,52817.799999964,52841.099999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069710,118782.00
08/26/2014 12:15,1,6.976,ACTIVE,217.2,390.05,60.00,1409069704,"040051121000116","019011112586793",29.48,23,0.939,300.94,450.27,204.6,207.2,0.891,61739.700000011,61766.100000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069711,118783.00
08/26/2014 12:15,1,7.124,ACTIVE,218.0,360.44,60.00,1409069704,"040051121000068","019011112586793",25.56,23,0.826,304.04,450.08,181.1,177.7,0.797,56751.400000036,56776.400000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069713,118784.00
08/26/2014 12:15,1,2.239,ACTIVE,214.9,351.36,60.03,1409069704,"033051125000118","019011112586793",43.86,25,0.428,295.64,464.30,97.7,91.5,0.446,70823,70851.8,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069714,118785.00
08/26/2014 12:15,1,2.594,ACTIVE,215.6,333.89,60.00,1409069704,"033051125000150","019011112586793",40.58,24,0.470,295.24,465.89,104.7,100.7,0.484,69850.5,69879.300000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069715,118786.00
08/26/2014 12:15,1,3.484,ACTIVE,215.9,336.18,60.00,1409069704,"040051121000185","019011112586793",26.00,25,0.400,301.86,451.04,90.1,86.1,0.418,64149,64175.3,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069717,118787.00
08/26/2014 12:15,1,3.536,ACTIVE,216.0,325.58,60.00,1409069704,"040051121000195","019011112586793",25.99,25,0.406,286.13,451.24,91.4,87.4,0.424,61949.300000013,61975.500000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069718,118788.00
08/26/2014 12:15,2,3.850,ALERT,216.67,348.66,59.996,1409069704,"274151322000083","019011112586793",28.98,35.60,0,299.07,538.02,113.0,107.1,0.455,240314.5,240314.5,21794,0,0,0,L,1151911521,1,123.59,124.49,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069720,118789.00
08/26/2014 12:15,2,4.045,ALERT,217.58,356.18,59.996,1409069704,"274151322000076","019011112586793",29.92,34.80,0,298.47,530.81,122.4,116.2,0.473,250778.3,250778.3,21777,0,0,0,L,1151911521,1,124.04,124.94,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069722,118790.00
08/26/2014 12:15,2,2.555,ALERT,216.90,431.02,60.001,1409069704,"274151322000094","019011112586793",39.74,29.00,0,301.47,530.81,103.9,98.4,0.402,177947.6,177947.6,22206,0,0,0,L,1151911521,1,123.36,124.94,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069724,118791.00
08/26/2014 12:15,2,3.865,ALERT,216.90,348.66,59.996,1409069704,"274151322000052","019011112586793",29.10,36.00,0,299.07,528.40,113.9,108.0,0.433,241378.5,241378.5,21736,0,0,0,L,1151911521,1,123.36,124.72,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069726,118792.00
08/26/2014 12:15,2,3.852,ALERT,217.13,354.97,59.975,1409069704,"274151322000085","019011112586793",29.64,31.80,0,298.77,522.39,115.7,109.7,0.433,240406.0,240406.0,21693,0,0,0,L,1151911521,1,124.49,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069728,118793.00
08/26/2014 12:15,2,3.836,ALERT,216.90,347.46,60.001,1409069704,"274151322000087","019011112586793",27.85,51.30,0,298.17,528.70,108.1,102.4,0.411,228784.2,228784.2,21719,0,0,0,L,1151911521,1,123.81,124.72,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069730,118794.00
08/26/2014 12:15,2,3.842,ALERT,216.67,348.66,59.996,1409069704,"274151322000088","019011112586793",28.98,32.20,0,298.77,532.91,112.8,106.9,0.420,233503.4,233503.4,21708,0,0,0,L,1151911521,1,124.27,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069732,118795.00
08/26/2014 12:15,2,4.053,ALERT,216.67,347.16,59.990,1409069704,"274151322000095","019011112586793",29.62,33.50,0,299.97,530.21,121.5,115.4,0.455,248518.5,248518.5,21771,0,0,0,L,1151911521,1,124.04,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069734,118796.00
08/26/2014 12:15,2,2.596,ALERT,217.80,424.11,59.996,1409069704,"274151322000068","019011112586793",39.74,32.60,0,300.87,527.50,104.3,98.8,0.384,176131.0,176131.0,22263,0,0,0,L,1151911521,1,124.27,125.17,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069735,118797.00
08/26/2014 12:15,2,3.887,ALERT,217.13,349.56,60.001,1409069704,"274151322000054","019011112586793",29.14,32.80,0,298.77,529.61,114.8,108.8,0.438,238139.0,238139.0,21844,0,0,0,L,1151911521,1,123.81,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409069737,118798.00
08/26/2014 12:30,1,3.862,ACTIVE,216.2,332.41,60.03,1409070604,"040051121000097","019011112586793",26.89,24,0.459,307.14,401.38,103.3,99.0,0.468,62724.199999988,62747.800000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070606,118799.00
08/26/2014 12:30,1,3.762,ACTIVE,215.4,322.00,60.03,1409070604,"040051121000095","019011112586793",24.56,22,0.406,299.93,448.27,91.9,87.2,0.422,55978.400000036,55999.699999988,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070608,118800.00
08/26/2014 12:30,1,2.421,ACTIVE,215.8,331.99,60.03,1409070604,"033051125000132","019011112586793",36.13,24,0.383,301.59,447.37,87.0,82.4,0.405,55254.300000012,55274.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070609,118801.00
08/26/2014 12:30,1,2.417,ACTIVE,216.2,324.68,60.03,1409070604,"033051125000135","019011112586793",35.95,23,0.385,302.99,451.56,86.4,83.0,0.404,52841.099999964,52861.099999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070610,118802.00
08/26/2014 12:30,1,3.816,ACTIVE,215.7,323.61,60.00,1409070604,"040051121000116","019011112586793",27.01,22,0.454,296.15,409.05,102.5,97.4,0.470,61766.100000011,61789.100000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070612,118803.00
08/26/2014 12:30,1,4.083,ACTIVE,216.0,334.75,60.03,1409070604,"040051121000068","019011112586793",24.48,23,0.439,302.13,451.55,99.4,94.5,0.459,56776.400000036,56797.800000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070613,118804.00
08/26/2014 12:30,1,3.144,ACTIVE,216.2,364.07,60.03,1409070604,"033051125000118","019011112586793",40.52,24,0.570,313.08,417.55,126.7,122.5,0.574,70851.8,70877.5,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070614,118805.00
08/26/2014 12:30,1,3.051,ACTIVE,216.5,341.86,60.03,1409070604,"033051125000150","019011112586793",40.67,23,0.555,310.10,416.85,123.5,119.4,0.560,69879.300000012,69905,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070615,118806.00
08/26/2014 12:30,1,3.770,ACTIVE,216.5,334.84,60.03,1409070604,"040051121000185","019011112586793",26.67,24,0.446,306.83,401.75,100.0,96.1,0.457,64175.3,64198.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070617,118807.00
08/26/2014 12:30,1,3.664,ACTIVE,215.3,326.04,60.03,1409070604,"040051121000195","019011112586793",26.53,25,0.429,302.65,399.37,96.7,92.2,0.446,61975.500000001,61998.500000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070618,118808.00
08/26/2014 12:30,2,3.998,ALERT,217.35,356.48,60.022,1409070604,"274151322000083","019011112586793",29.56,34.50,0,298.17,536.52,119.5,113.4,0.477,240340.9,240340.9,21796,0,0,0,L,1151911521,1,124.04,124.49,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070620,118809.00
08/26/2014 12:30,2,4.262,ALERT,218.03,355.28,60.033,1409070604,"274151322000076","019011112586793",30.06,34.00,0,296.36,529.61,129.7,123.3,0.499,250806.8,250806.8,21779,0,0,0,L,1151911521,1,124.27,124.94,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070622,118810.00
08/26/2014 12:30,2,2.693,ALERT,217.58,431.32,60.022,1409070604,"274151322000094","019011112586793",40.31,31.30,0,296.66,527.20,109.8,104.0,0.420,177968.6,177968.6,22208,0,0,0,L,1151911521,1,123.81,124.94,0001,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070623,118811.00
08/26/2014 12:30,2,4.053,ALERT,217.58,350.17,60.022,1409070604,"274151322000052","019011112586793",29.46,35.40,0,296.96,530.51,120.8,114.6,0.460,241405.2,241405.2,21738,0,0,0,L,1151911521,1,123.59,124.94,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070625,118812.00
08/26/2014 12:30,2,4.000,ALERT,217.58,348.66,60.028,1409070604,"274151322000085","019011112586793",29.88,31.00,0,296.96,523.29,120.9,114.8,0.455,240432.8,240432.8,21695,0,0,0,L,1151911521,1,124.49,124.49,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070627,118813.00
08/26/2014 12:30,2,3.988,ALERT,217.58,351.97,60.043,1409070604,"274151322000087","019011112586793",28.47,50.40,0,296.66,526.00,114.9,109.0,0.433,228810.1,228810.1,21721,0,0,0,L,1151911521,1,124.27,124.72,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070629,118814.00
08/26/2014 12:30,2,3.955,ALERT,217.13,351.37,60.022,1409070604,"274151322000088","019011112586793",29.58,31.30,0,297.26,533.81,118.4,112.3,0.442,233529.7,233529.7,21710,0,0,0,L,1151911521,1,124.49,124.27,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070631,118815.00
08/26/2014 12:30,2,4.256,ALERT,217.35,351.37,60.028,1409070604,"274151322000095","019011112586793",29.80,33.00,0,297.87,529.91,128.4,122.0,0.477,248546.4,248546.4,21773,0,0,0,L,1151911521,1,124.49,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070633,118816.00
08/26/2014 12:30,2,2.633,ALERT,218.26,434.93,60.022,1409070604,"274151322000068","019011112586793",40.83,32.60,0,296.36,526.00,108.6,102.9,0.407,176150.0,176150.0,22265,0,0,0,L,1151911521,1,124.49,124.94,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070635,118817.00
08/26/2014 12:30,2,4.004,ALERT,217.35,353.47,60.022,1409070604,"274151322000054","019011112586793",29.66,32.40,0,296.96,530.51,120.1,114.0,0.455,238165.8,238165.8,21846,0,0,0,L,1151911521,1,124.27,124.49,0400,24,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409070637,118818.00
08/26/2014 12:45,1,3.395,ACTIVE,214.7,352.75,59.96,1409071504,"040051121000097","019011112586793",26.45,24,0.398,280.80,439.43,89.3,85.1,0.414,62747.800000012,62772.400000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071506,118819.00
08/26/2014 12:45,1,3.393,ACTIVE,214.3,348.54,60.00,1409071504,"040051121000095","019011112586793",24.20,22,0.361,296.49,447.31,81.7,77.2,0.378,55999.699999988,56022.100000024,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071507,118820.00
08/26/2014 12:45,1,2.197,ACTIVE,215.0,344.65,60.00,1409071504,"033051125000132","019011112586793",35.58,24,0.340,294.86,448.85,77.7,73.0,0.368,55274.699999988,55296,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071509,118821.00
08/26/2014 12:45,1,2.179,ACTIVE,214.6,323.99,59.96,1409071504,"033051125000135","019011112586793",35.54,23,0.344,301.14,451.67,77.0,73.8,0.364,52861.099999964,52881.699999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071510,118822.00
08/26/2014 12:45,1,3.483,ACTIVE,214.2,329.73,60.00,1409071504,"040051121000116","019011112586793",26.13,23,0.402,282.45,439.42,90.5,85.7,0.421,61789.100000011,61813.400000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071511,118823.00
08/26/2014 12:45,1,3.529,ACTIVE,214.8,349.43,60.00,1409071504,"040051121000068","019011112586793",24.30,23,0.378,299.50,451.19,85.3,81.0,0.402,56797.800000012,56820.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071512,118824.00
08/26/2014 12:45,1,2.643,ACTIVE,214.8,351.14,60.00,1409071504,"033051125000118","019011112586793",39.89,24,0.473,296.04,452.93,104.9,101.1,0.487,70877.5,70904.7,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071514,118825.00
08/26/2014 12:45,1,2.650,ACTIVE,214.7,329.64,60.00,1409071504,"033051125000150","019011112586793",40.13,23,0.476,289.13,446.73,105.8,101.9,0.485,69905,69932.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071515,118826.00
08/26/2014 12:45,1,3.609,ACTIVE,214.9,352.05,60.00,1409071504,"040051121000185","019011112586793",25.99,24,0.416,280.74,439.39,93.3,89.3,0.431,64198.1,64222.3,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071516,118827.00
08/26/2014 12:45,1,3.640,ACTIVE,214.4,347.26,60.00,1409071504,"040051121000195","019011112586793",26.09,25,0.421,293.82,422.83,94.5,90.0,0.440,61998.500000001,62023.000000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071517,118828.00
08/26/2014 12:45,2,3.531,ALERT,215.32,342.95,59.975,1409071504,"274151322000083","019011112586793",28.86,34.00,0,296.96,536.22,103.3,97.8,0.411,240368.8,240368.8,21798,0,0,0,L,1151911521,1,123.14,123.59,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071519,118829.00
08/26/2014 12:45,2,3.725,ALERT,216.45,351.97,59.985,1409071504,"274151322000076","019011112586793",29.60,34.00,0,296.06,532.91,111.7,105.8,0.438,250835.8,250835.8,21781,0,0,0,L,1151911521,1,123.36,124.04,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071521,118830.00
08/26/2014 12:45,2,2.408,ALERT,215.54,416.59,59.980,1409071504,"274151322000094","019011112586793",38.80,31.50,0,295.16,520.89,94.2,89.0,0.362,177989.4,177989.4,22210,0,0,0,L,1151911521,1,123.14,123.81,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071523,118831.00
08/26/2014 12:45,2,3.545,ALERT,215.54,342.95,59.980,1409071504,"274151322000052","019011112586793",29.00,35.00,0,296.96,533.81,104.1,98.6,0.398,241432.6,241432.6,21740,0,0,0,L,1151911521,1,122.91,123.81,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071525,118832.00
08/26/2014 12:45,2,3.553,ALERT,215.77,347.46,59.980,1409071504,"274151322000085","019011112586793",29.12,31.00,0,296.06,523.29,104.8,99.2,0.384,240461.2,240461.2,21697,0,0,0,L,1151911521,1,123.81,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071527,118833.00
08/26/2014 12:45,2,3.504,ALERT,215.77,346.86,59.980,1409071504,"274151322000087","019011112586793",27.83,50.40,0,296.06,531.11,98.8,93.4,0.380,228836.9,228836.9,21723,0,0,0,L,1151911521,1,123.59,123.59,0400,42,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071529,118834.00
08/26/2014 12:45,2,3.486,ALERT,215.32,342.95,59.975,1409071504,"274151322000088","019011112586793",29.00,31.80,0,296.96,536.52,102.3,96.8,0.380,233557.1,233557.1,21712,0,0,0,L,1151911521,1,124.04,123.36,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071530,118835.00
08/26/2014 12:45,2,3.723,ALERT,215.54,346.86,59.975,1409071504,"274151322000095","019011112586793",29.40,33.00,0,297.57,531.11,110.8,105.1,0.402,248575.5,248575.5,21775,0,0,0,L,1151911521,1,123.59,123.36,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071532,118836.00
08/26/2014 12:45,2,2.396,ALERT,216.22,419.30,59.985,1409071504,"274151322000068","019011112586793",39.44,32.80,0,295.46,525.70,95.5,90.2,0.354,176170.8,176170.8,22267,0,0,0,L,1151911521,1,123.81,123.81,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071534,118837.00
08/26/2014 12:45,2,3.527,ALERT,215.77,345.96,59.975,1409071504,"274151322000054","019011112586793",29.16,32.40,0,295.76,532.01,104.2,98.6,0.393,238193.9,238193.9,21848,0,0,0,L,1151911521,1,123.59,123.36,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409071536,118838.00
08/26/2014 13:00,1,3.297,ACTIVE,215.1,339.47,60.03,1409072406,"040051121000097","019011112586793",27.15,23,0.395,284.00,450.61,89.0,84.6,0.416,62772.400000036,62791.300000012,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072408,118839.00
08/26/2014 13:00,1,3.274,ACTIVE,214.7,339.80,60.00,1409072406,"040051121000095","019011112586793",24.52,22,0.349,297.44,448.51,79.9,75.0,0.373,56022.100000024,56038.800000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072410,118840.00
08/26/2014 13:00,1,2.103,ACTIVE,214.8,328.50,60.00,1409072406,"033051125000132","019011112586793",35.84,24,0.329,300.99,448.78,75.0,70.3,0.353,55296,55311.900000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072411,118841.00
08/26/2014 13:00,1,2.075,ACTIVE,215.2,325.02,60.03,1409072406,"033051125000135","019011112586793",35.60,23,0.327,301.94,451.94,73.5,70.3,0.350,52881.699999964,52897.199999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072412,118842.00
08/26/2014 13:00,1,3.217,ACTIVE,214.7,331.86,60.03,1409072406,"040051121000116","019011112586793",26.81,22,0.379,297.84,450.34,85.8,80.9,0.400,61813.400000011,61831.600000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072413,118843.00
08/26/2014 13:00,1,3.226,ACTIVE,214.9,323.97,60.03,1409072406,"040051121000068","019011112586793",24.56,22,0.349,301.04,451.19,78.8,74.9,0.370,56820.699999988,56837.600000024,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072415,118844.00
08/26/2014 13:00,1,2.360,ACTIVE,214.8,325.59,60.03,1409072406,"033051125000118","019011112586793",40.53,23,0.426,300.79,450.61,95.1,91.0,0.445,70904.7,70925.3,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072416,118845.00
08/26/2014 13:00,1,2.362,ACTIVE,215.0,325.58,60.03,1409072406,"033051125000150","019011112586793",40.38,23,0.425,300.69,453.64,94.9,91.1,0.445,69932.199999988,69952.900000036,98,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072417,118846.00
08/26/2014 13:00,1,3.152,ACTIVE,215.2,329.91,60.03,1409072406,"040051121000185","019011112586793",26.43,23,0.368,300.40,451.35,82.9,78.9,0.386,64222.3,64240.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072419,118847.00
08/26/2014 13:00,1,3.140,ACTIVE,215.1,325.81,60.03,1409072406,"040051121000195","019011112586793",26.66,24,0.369,299.96,450.89,83.3,79.0,0.393,62023.000000001,62041.100000025,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072420,118848.00
08/26/2014 13:00,2,3.441,ALERT,216.22,346.86,60.006,1409072406,"274151322000083","019011112586793",29.56,32.80,0,297.26,540.43,103.0,97.4,0.411,240390.3,240390.3,21800,0,0,0,L,1151911521,1,123.36,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072422,118849.00
08/26/2014 13:00,2,3.656,ALERT,217.13,348.96,60.017,1409072406,"274151322000076","019011112586793",30.18,32.00,0,295.76,533.81,111.7,105.9,0.429,250858.9,250858.9,21783,0,0,0,L,1151911521,1,123.81,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072424,118850.00
08/26/2014 13:00,2,2.281,ALERT,216.45,440.64,60.022,1409072406,"274151322000094","019011112586793",40.57,30.30,0,296.36,521.19,94.0,88.8,0.358,178008.5,178008.5,22212,0,0,0,L,1151911521,1,123.36,124.27,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072425,118851.00
08/26/2014 13:00,2,3.496,ALERT,216.22,351.97,60.022,1409072406,"274151322000052","019011112586793",29.42,33.50,0,296.66,533.21,104.0,98.5,0.398,241454.3,241454.3,21742,0,0,0,L,1151911521,1,123.14,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072427,118852.00
08/26/2014 13:00,2,3.475,ALERT,216.67,349.86,60.017,1409072406,"274151322000085","019011112586793",29.62,30.00,0,296.06,527.50,104.2,98.6,0.389,240482.8,240482.8,21699,0,0,0,L,1151911521,1,124.04,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072429,118853.00
08/26/2014 13:00,2,3.412,ALERT,216.45,354.37,60.017,1409072406,"274151322000087","019011112586793",28.73,48.50,0,295.46,530.81,99.3,93.9,0.376,228857.4,228857.4,21725,0,0,0,L,1151911521,1,123.81,123.81,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072431,118854.00
08/26/2014 13:00,2,3.410,ALERT,216.22,351.67,60.017,1409072406,"274151322000088","019011112586793",29.50,29.50,0,296.06,533.81,102.0,96.5,0.376,233578.3,233578.3,21714,0,0,0,L,1151911521,1,124.27,123.81,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072433,118855.00
08/26/2014 13:00,2,3.631,ALERT,216.22,352.27,60.022,1409072406,"274151322000095","019011112586793",30.04,32.00,0,297.26,534.42,110.5,104.7,0.411,248598.4,248598.4,21777,0,0,0,L,1151911521,1,124.04,123.59,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072435,118856.00
08/26/2014 13:00,2,2.361,ALERT,217.35,422.00,60.012,1409072406,"274151322000068","019011112586793",39.72,32.20,0,295.46,519.09,95.7,90.5,0.358,176189.9,176189.9,22269,0,0,0,L,1151911521,1,124.04,124.49,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072437,118857.00
08/26/2014 13:00,2,3.463,ALERT,216.22,354.07,60.012,1409072406,"274151322000054","019011112586793",29.56,31.00,0,296.06,534.11,103.6,98.1,0.393,238215.6,238215.6,21850,0,0,0,L,1151911521,1,123.81,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409072438,118858.00
