ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 13:15,1,4.210,ACTIVE,216.1,351.21,59.96,1409073304,"040051121000097","019011112586793",27.01,23,0.504,301.48,403.76,113.1,108.3,0.517,62791.300000012,62815.600000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073307,118859.00
08/26/2014 13:15,1,4.231,ACTIVE,215.8,356.36,60.00,1409073304,"040051121000095","019011112586793",24.61,21,0.458,298.27,448.17,103.6,98.5,0.473,56038.800000012,56060.800000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073308,118860.00
08/26/2014 13:15,1,2.784,ACTIVE,216.5,334.64,59.96,1409073304,"033051125000132","019011112586793",36.10,24,0.441,299.80,449.09,100.0,95.3,0.456,55311.900000036,55333.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073309,118861.00
08/26/2014 13:15,1,2.816,ACTIVE,216.7,327.23,59.96,1409073304,"033051125000135","019011112586793",35.96,23,0.449,301.45,451.69,100.7,97.1,0.465,52897.199999964,52917.999999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073311,118862.00
08/26/2014 13:15,1,4.587,ACTIVE,215.7,339.86,59.96,1409073304,"040051121000116","019011112586793",26.73,22,0.542,290.43,410.63,122.0,116.4,0.552,61831.600000011,61855.800000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073312,118863.00
08/26/2014 13:15,1,4.963,ALERT,216.7,329.33,59.96,1409073304,"040051121000068","019011112586793",24.80,22,0.545,283.83,450.61,122.5,118.1,0.551,56837.600000024,56860.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409073314,118864.00
08/26/2014 13:15,1,3.591,ACTIVE,216.8,328.81,59.96,1409073304,"033051125000118","019011112586793",40.79,23,0.653,299.18,421.35,145.7,141.1,0.651,70925.3,70951.9,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073316,118865.00
08/26/2014 13:15,1,3.937,ACTIVE,216.3,359.76,59.96,1409073304,"033051125000150","019011112586793",38.81,23,0.677,311.36,422.41,152.1,146.0,0.683,69952.900000036,69979.600000024,100,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073317,118866.00
08/26/2014 13:15,1,6.708,ACTIVE,217.5,373.01,60.00,1409073304,"040051121000185","019011112586793",25.45,23,0.752,294.28,450.94,169.9,162.9,0.748,64240.5,64264.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073318,118867.00
08/26/2014 13:15,1,7.397,ACTIVE,218.0,381.94,60.00,1409073304,"040051121000195","019011112586793",28.51,24,0.933,283.68,450.25,209.8,203.6,0.909,62041.100000025,62065.000000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073320,118868.00
08/26/2014 13:15,2,4.363,ALERT,216.22,352.87,59.969,1409073304,"274151322000083","019011112586793",29.40,32.80,0,298.47,537.72,129.9,123.4,0.521,240418.3,240418.3,21802,0,0,0,L,1151911521,1,123.36,124.04,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073321,118869.00
08/26/2014 13:15,2,4.596,ALERT,216.90,366.40,59.969,1409073304,"274151322000076","019011112586793",30.26,33.00,0,297.57,530.51,140.7,133.8,0.544,250888.5,250888.5,21785,0,0,0,L,1151911521,1,124.04,124.49,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073323,118870.00
08/26/2014 13:15,2,0.252,ALERT,216.45,489.03,59.969,1409073304,"274151322000094","019011112586793",46.86,27.30,0,297.57,534.72,12.0,9.6,0.066,178018.3,178018.3,22214,0,0,0,L,1151911521,1,123.59,124.27,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073325,118871.00
08/26/2014 13:15,2,4.342,ALERT,216.67,362.79,59.990,1409073304,"274151322000052","019011112586793",29.74,34.00,0,296.96,522.39,130.8,124.3,0.499,241482.3,241482.3,21744,0,0,0,L,1151911521,1,123.36,124.27,0400,26,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073327,118872.00
08/26/2014 13:15,2,4.383,ALERT,216.45,350.47,59.964,1409073304,"274151322000085","019011112586793",29.82,30.30,0,297.57,523.59,132.4,125.9,0.499,240511.4,240511.4,21701,0,0,0,L,1151911521,1,124.04,123.81,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073329,118873.00
08/26/2014 13:15,2,4.342,ALERT,216.45,346.86,59.943,1409073304,"274151322000087","019011112586793",28.37,48.50,0,297.26,529.61,124.8,118.5,0.473,228884.2,228884.2,21727,0,0,0,L,1151911521,1,124.04,124.04,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073331,118874.00
08/26/2014 13:15,2,4.270,ALERT,216.22,362.49,59.969,1409073304,"274151322000088","019011112586793",29.86,30.50,0,298.17,535.62,129.1,122.7,0.473,233605.5,233605.5,21716,0,0,0,L,1151911521,1,124.27,123.81,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073332,118875.00
08/26/2014 13:15,2,4.590,ALERT,216.22,351.07,59.975,1409073304,"274151322000095","019011112586793",30.02,32.00,0,298.47,523.29,139.6,132.8,0.530,248627.9,248627.9,21779,0,0,0,L,1151911521,1,123.81,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073334,118876.00
08/26/2014 13:15,2,2.812,ALERT,217.35,440.64,59.969,1409073304,"274151322000068","019011112586793",41.39,32.20,0,299.67,528.40,118.3,112.3,0.446,176209.9,176209.9,22271,0,0,0,L,1151911521,1,124.27,124.49,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073336,118877.00
08/26/2014 13:15,2,4.355,ALERT,216.22,363.69,59.969,1409073304,"274151322000054","019011112586793",29.78,31.30,0,298.47,527.50,131.3,124.8,0.499,238243.9,238243.9,21852,0,0,0,L,1151911521,1,123.59,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409073338,118878.00
08/26/2014 13:30,1,5.504,ACTIVE,216.8,324.45,60.00,1409074204,"040051121000097","019011112586793",26.55,24,0.652,279.94,451.47,145.4,141.1,0.652,62815.600000024,62844,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074206,118879.00
08/26/2014 13:30,1,6.653,ACTIVE,217.0,349.37,60.00,1409074204,"040051121000095","019011112586793",24.18,23,0.713,297.90,447.83,160.1,153.9,0.709,56060.800000012,56087.100000024,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074208,118880.00
08/26/2014 13:30,1,4.508,ACTIVE,217.6,325.84,60.00,1409074204,"033051125000132","019011112586793",35.89,25,0.712,300.76,448.56,161.0,154.2,0.710,55333.400000036,55358.600000024,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074209,118881.00
08/26/2014 13:30,1,4.355,ACTIVE,217.0,324.00,60.03,1409074204,"033051125000135","019011112586793",34.71,23,0.672,300.65,451.91,150.4,145.3,0.669,52917.999999964,52942.699999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074210,118882.00
08/26/2014 13:30,1,6.023,ACTIVE,215.8,323.83,60.00,1409074204,"040051121000116","019011112586793",26.23,23,0.707,298.97,450.21,157.2,152.2,0.703,61855.800000011,61883.800000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074211,118883.00
08/26/2014 13:30,1,7.961,ACTIVE,217.4,325.86,60.00,1409074204,"040051121000068","019011112586793",23.48,23,0.828,296.09,450.62,186.0,179.2,0.817,56860.300000012,56887.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074213,118884.00
08/26/2014 13:30,1,6.092,ACTIVE,217.8,325.86,60.03,1409074204,"033051125000118","019011112586793",33.50,24,0.906,301.77,439.38,203.0,195.8,0.882,70951.9,70982,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074214,118885.00
08/26/2014 13:30,1,5.786,ACTIVE,217.5,343.99,60.00,1409074204,"033051125000150","019011112586793",35.27,24,0.909,296.03,459.62,203.1,196.2,0.885,69979.600000024,70009.800000012,102,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074215,118886.00
08/26/2014 13:30,1,8.185,ACTIVE,217.9,386.11,60.00,1409074204,"040051121000185","019011112586793",25.58,24,0.929,293.23,451.13,208.3,201.0,0.906,64264.6,64292.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074217,118887.00
08/26/2014 13:30,1,7.650,ACTIVE,217.1,349.89,60.00,1409074204,"040051121000195","019011112586793",26.68,25,0.902,293.58,451.14,203.1,194.6,0.886,62065.000000001,62092.900000037,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074218,118888.00
08/26/2014 13:30,2,5.971,ALERT,216.90,360.38,59.990,1409074204,"274151322000083","019011112586793",28.19,34.00,0,297.87,540.73,170.4,162.5,0.681,240449.4,240449.4,21804,0,0,0,L,1151911521,1,124.04,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074220,118889.00
08/26/2014 13:30,2,6.195,ALERT,217.80,363.39,59.975,1409074204,"274151322000076","019011112586793",29.50,33.50,0,296.96,531.71,184.8,176.5,0.716,250921.9,250921.9,21787,0,0,0,L,1151911521,1,124.49,124.72,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074222,118890.00
08/26/2014 13:30,2,0.250,ALERT,216.90,486.02,59.996,1409074204,"274151322000094","019011112586793",46.56,27.00,0,298.17,526.90,11.6,9.3,0.053,178025.6,178025.6,22216,0,0,0,L,1151911521,1,123.59,124.72,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074224,118891.00
08/26/2014 13:30,2,6.135,ALERT,216.90,357.98,59.980,1409074204,"274151322000052","019011112586793",27.93,35.40,0,296.96,530.21,173.4,165.4,0.663,241514.2,241514.2,21746,0,0,0,L,1151911521,1,123.59,124.72,0400,28,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074226,118892.00
08/26/2014 13:30,2,5.740,ALERT,217.13,354.67,59.990,1409074204,"274151322000085","019011112586793",28.75,31.80,0,297.57,528.70,166.9,159.2,0.632,240543.1,240543.1,21703,0,0,0,L,1151911521,1,124.49,124.27,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074227,118893.00
08/26/2014 13:30,2,5.736,ALERT,216.90,358.28,59.990,1409074204,"274151322000087","019011112586793",27.17,50.00,0,296.96,533.81,157.7,150.2,0.601,228915.2,228915.2,21729,0,0,0,L,1151911521,1,124.27,124.49,0400,43,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074229,118894.00
08/26/2014 13:30,2,5.838,ALERT,216.67,354.67,59.990,1409074204,"274151322000088","019011112586793",27.99,31.50,0,297.26,536.22,165.5,157.8,0.614,233636.3,233636.3,21718,0,0,0,L,1151911521,1,124.49,124.04,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074231,118895.00
08/26/2014 13:30,2,6.176,ALERT,216.67,363.99,59.996,1409074204,"274151322000095","019011112586793",29.04,33.50,0,298.77,533.21,181.4,173.2,0.672,248661.6,248661.6,21781,0,0,0,L,1151911521,1,124.04,124.04,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074233,118896.00
08/26/2014 13:30,2,0.258,ALERT,218.03,486.62,60.006,1409074204,"274151322000068","019011112586793",46.60,29.30,0,297.57,522.69,12.2,9.8,0.053,176218.9,176218.9,22273,0,0,0,L,1151911521,1,124.49,124.72,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074235,118897.00
08/26/2014 13:30,2,5.814,ALERT,217.13,375.11,59.996,1409074204,"274151322000054","019011112586793",28.03,32.40,0,297.57,532.91,164.8,157.1,0.623,238275.4,238275.4,21854,0,0,0,L,1151911521,1,124.27,124.04,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409074237,118898.00
08/26/2014 13:45,1,2.712,ALERT,214.4,322.19,60.00,1409075104,"040051121000097","019011112586793",26.94,23,0.321,287.94,450.76,72.7,68.5,0.346,62844,62864.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409075106,118899.00
08/26/2014 13:45,1,2.905,ACTIVE,214.4,343.39,60.00,1409075104,"040051121000095","019011112586793",19.53,21,0.303,296.14,448.25,56.4,62.4,0.261,56087.100000024,56105.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075108,118900.00
08/26/2014 13:45,1,1.740,ACTIVE,214.3,412.01,60.03,1409075104,"033051125000132","019011112586793",35.77,24,0.294,298.11,448.83,61.9,46.8,0.322,55358.600000024,55376,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075109,118901.00
08/26/2014 13:45,1,1.847,ACTIVE,214.5,387.96,60.00,1409075104,"033051125000135","019011112586793",29.81,23,0.278,300.60,451.73,54.8,60.0,0.136,52942.699999964,52959.599999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075110,118902.00
08/26/2014 13:45,1,2.739,ACTIVE,213.9,336.21,60.00,1409075104,"040051121000116","019011112586793",26.68,22,0.319,298.03,451.04,72.7,68.1,0.346,61883.800000011,61903.500000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075111,118903.00
08/26/2014 13:45,1,2.941,ACTIVE,214.4,347.49,60.00,1409075104,"040051121000068","019011112586793",19.14,22,0.293,299.90,451.29,56.0,43.3,0.388,56887.199999988,56905.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075113,118904.00
08/26/2014 13:45,1,2.031,ACTIVE,214.0,336.93,60.00,1409075104,"033051125000118","019011112586793",40.40,23,0.366,292.74,456.48,81.6,78.1,0.384,70982,71004.3,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075114,118905.00
08/26/2014 13:45,1,2.038,ACTIVE,214.4,322.29,60.00,1409075104,"033051125000150","019011112586793",40.37,23,0.365,289.95,440.02,81.8,78.1,0.387,70009.800000012,70032.100000024,104,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075116,118906.00
08/26/2014 13:45,1,2.709,ACTIVE,214.2,322.26,60.00,1409075104,"040051121000185","019011112586793",26.57,23,0.315,300.29,450.83,71.6,67.3,0.343,64292.7,64312.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075117,118907.00
08/26/2014 13:45,1,2.764,ACTIVE,214.2,322.10,60.00,1409075104,"040051121000195","019011112586793",26.27,24,0.320,297.98,451.08,72.2,68.4,0.344,62092.900000037,62112.800000013,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075118,118908.00
08/26/2014 13:45,2,2.855,ACTIVE,215.09,353.17,60.001,1409075104,"274151322000083","019011112586793",29.12,32.00,0,327.32,413.29,84.2,79.4,0.331,240473.4,240473.4,21806,0,0,0,L,1151911521,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075119,118909.00
08/26/2014 13:45,2,2.998,ALERT,216.22,346.86,60.022,1409075104,"274151322000076","019011112586793",30.02,32.60,0,299.07,535.02,91.2,86.1,0.349,250946.8,250946.8,21789,0,0,0,L,1151911521,1,123.36,124.04,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075121,118910.00
08/26/2014 13:45,2,1.906,ALERT,215.32,427.71,59.990,1409075104,"274151322000094","019011112586793",39.98,27.00,0,298.77,532.91,77.0,72.4,0.517,178040.8,178040.8,22218,0,0,0,L,1151911521,1,122.68,123.81,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075123,118911.00
08/26/2014 13:45,2,2.846,ALERT,215.09,354.37,60.001,1409075104,"274151322000052","019011112586793",29.46,32.80,0,299.97,524.20,84.8,79.9,0.309,241537.9,241537.9,21748,0,0,0,L,1151911521,1,122.46,123.59,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075125,118912.00
08/26/2014 13:45,2,2.861,ALERT,215.32,347.46,59.959,1409075104,"274151322000085","019011112586793",29.50,29.80,0,299.07,527.20,85.5,80.6,0.323,240566.8,240566.8,21705,0,0,0,L,1151911521,1,123.59,123.36,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075127,118913.00
08/26/2014 13:45,2,2.805,ALERT,215.32,351.37,59.980,1409075104,"274151322000087","019011112586793",28.65,48.00,0,298.47,529.61,81.3,76.5,0.305,228937.6,228937.6,21731,0,0,0,L,1151911521,1,123.36,123.59,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075129,118914.00
08/26/2014 13:45,2,2.795,ALERT,214.87,353.47,59.980,1409075104,"274151322000088","019011112586793",29.42,29.80,0,299.97,526.90,83.2,78.4,0.292,233659.5,233659.5,21720,0,0,0,L,1151911521,1,123.59,123.36,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075131,118915.00
08/26/2014 13:45,2,3.000,ALERT,214.87,356.18,59.990,1409075104,"274151322000095","019011112586793",29.74,32.20,0,300.27,533.51,90.3,85.3,0.340,248686.5,248686.5,21783,0,0,0,L,1151911521,1,123.36,123.14,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075133,118916.00
08/26/2014 13:45,2,1.891,ALERT,216.00,443.34,59.996,1409075104,"274151322000068","019011112586793",40.16,29.30,0,298.77,526.60,76.7,72.1,0.521,176234.3,176234.3,22275,0,0,0,L,1151911521,1,123.59,123.81,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075135,118917.00
08/26/2014 13:45,2,2.830,ALERT,215.32,348.06,59.996,1409075104,"274151322000054","019011112586793",29.62,31.00,0,299.67,531.11,85.0,80.1,0.309,238298.6,238298.6,21856,0,0,0,L,1151911521,1,123.14,123.36,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409075136,118918.00
08/26/2014 14:00,1,4.758,ACTIVE,216.8,350.22,60.03,1409076003,"040051121000097","019011112586793",26.78,23,0.566,301.51,416.86,126.7,121.8,0.572,62864.300000012,62889.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076006,118919.00
08/26/2014 14:00,1,4.649,ACTIVE,215.7,342.40,60.00,1409076003,"040051121000095","019011112586793",24.31,22,0.501,296.57,448.41,112.5,107.8,0.510,56105.5,56128.400000036,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076007,118920.00
08/26/2014 14:00,1,3.030,ACTIVE,216.7,332.18,60.03,1409076003,"033051125000132","019011112586793",35.61,24,0.474,299.04,448.41,107.3,102.2,0.489,55376,55398,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076009,118921.00
08/26/2014 14:00,1,2.992,ALERT,216.5,346.24,60.03,1409076003,"033051125000135","019011112586793",35.67,23,0.475,300.70,451.90,106.2,102.7,0.489,52959.599999964,52981.199999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409076010,118922.00
08/26/2014 14:00,1,4.530,ACTIVE,215.8,324.65,60.00,1409076003,"040051121000116","019011112586793",26.63,22,0.534,301.44,400.09,120.0,114.8,0.545,61903.500000011,61928.400000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076012,118923.00
08/26/2014 14:00,1,4.698,ACTIVE,216.3,355.96,60.03,1409076003,"040051121000068","019011112586793",24.33,22,0.505,300.21,449.63,113.7,108.9,0.520,56905.699999988,56929.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076013,118924.00
08/26/2014 14:00,1,3.414,ACTIVE,216.0,343.81,60.00,1409076003,"033051125000118","019011112586793",40.72,23,0.622,308.89,421.17,138.3,133.6,0.624,71004.3,71032.2,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076014,118925.00
08/26/2014 14:00,1,3.528,ACTIVE,216.9,368.86,60.03,1409076003,"033051125000150","019011112586793",40.16,23,0.631,307.22,444.88,141.0,136.1,0.635,70032.100000024,70060.100000024,106,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076016,118926.00
08/26/2014 14:00,1,4.794,ACTIVE,216.5,324.23,60.03,1409076003,"040051121000185","019011112586793",26.41,23,0.563,300.70,401.93,126.0,121.0,0.569,64312.2,64337.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076017,118927.00
08/26/2014 14:00,1,5.083,ACTIVE,215.5,351.65,60.00,1409076003,"040051121000195","019011112586793",26.13,24,0.586,299.34,410.34,132.2,125.7,0.597,62112.800000013,62137.900000037,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076018,118928.00
08/26/2014 14:00,2,4.988,ALERT,217.35,354.37,60.012,1409076003,"274151322000083","019011112586793",29.14,34.30,0,299.37,536.52,147.3,140.3,0.583,240502.0,240502.0,21807,0,0,0,L,1151911521,1,124.04,124.49,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076020,118929.00
08/26/2014 14:00,2,5.207,ALERT,218.26,359.48,60.006,1409076003,"274151322000076","019011112586793",30.08,34.00,0,297.57,522.99,158.6,151.2,0.610,250978.2,250978.2,21791,0,0,0,L,1151911521,1,124.27,124.94,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076022,118930.00
08/26/2014 14:00,2,0.258,ALERT,217.35,487.53,60.006,1409076003,"274151322000094","019011112586793",46.82,28.30,0,296.66,524.20,12.2,9.9,0.057,178060.8,178060.8,22220,0,0,0,L,1151911521,1,123.81,124.72,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076024,118931.00
08/26/2014 14:00,2,4.961,ALERT,217.35,369.10,60.006,1409076003,"274151322000052","019011112586793",29.38,34.50,0,297.87,528.10,147.6,140.5,0.566,241566.2,241566.2,21750,0,0,0,L,1151911521,1,123.81,124.72,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076026,118932.00
08/26/2014 14:00,2,5.010,ALERT,217.58,369.10,60.017,1409076003,"274151322000085","019011112586793",29.36,31.30,0,299.37,523.90,148.8,141.7,0.561,240596.1,240596.1,21707,0,0,0,L,1151911521,1,124.94,124.27,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076027,118933.00
08/26/2014 14:00,2,4.943,ALERT,217.35,364.59,60.012,1409076003,"274151322000087","019011112586793",28.09,50.20,0,296.66,527.20,140.6,133.8,0.530,228965.2,228965.2,21733,0,0,0,L,1151911521,1,124.27,124.49,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076029,118934.00
08/26/2014 14:00,2,4.891,ALERT,217.13,368.50,60.017,1409076003,"274151322000088","019011112586793",29.34,31.30,0,297.57,532.61,145.4,138.4,0.544,233687.9,233687.9,21722,0,0,0,L,1151911521,1,124.72,124.27,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076031,118935.00
08/26/2014 14:00,2,5.283,ALERT,217.13,361.59,60.006,1409076003,"274151322000095","019011112586793",29.52,33.00,0,299.97,525.70,157.9,150.5,0.592,248717.3,248717.3,21785,0,0,0,L,1151911521,1,124.49,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076033,118936.00
08/26/2014 14:00,2,3.301,ALERT,218.26,432.52,60.006,1409076003,"274151322000068","019011112586793",40.28,30.30,0,298.47,523.29,135.2,128.6,0.499,176246.5,176246.5,22277,0,0,0,L,1151911521,1,124.72,124.94,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076035,118937.00
08/26/2014 14:00,2,4.953,ALERT,217.35,363.09,60.012,1409076003,"274151322000054","019011112586793",29.40,32.20,0,297.57,529.91,147.7,140.6,0.557,238327.1,238327.1,21858,0,0,0,L,1151911521,1,124.27,124.27,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076037,118938.00
08/26/2014 14:15,1,5.406,ACTIVE,217.9,364.51,60.00,1409076904,"040051121000097","019011112586793",26.17,25,0.626,288.59,434.52,140.8,135.7,0.631,62889.699999988,62918.400000036,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076906,118939.00
08/26/2014 14:15,1,4.425,ACTIVE,216.1,347.07,60.00,1409076904,"040051121000095","019011112586793",23.71,23,0.463,302.41,399.43,104.4,99.5,0.476,56128.400000036,56154.600000024,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076908,118940.00
08/26/2014 14:15,1,2.667,ACTIVE,216.7,325.43,60.00,1409076904,"033051125000132","019011112586793",35.05,25,0.407,307.01,397.94,93.0,88.0,0.429,55398,55423,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076910,118941.00
08/26/2014 14:15,1,2.574,ACTIVE,216.9,354.09,60.00,1409076904,"033051125000135","019011112586793",34.80,24,0.396,306.92,399.21,89.1,85.7,0.414,52981.199999964,53006.299999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076911,118942.00
08/26/2014 14:15,1,3.908,ACTIVE,216.0,340.02,60.03,1409076904,"040051121000116","019011112586793",25.96,23,0.447,293.46,414.26,100.9,96.2,0.460,61928.400000011,61956.200000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076912,118943.00
08/26/2014 14:15,1,3.949,ACTIVE,216.0,354.49,60.00,1409076904,"040051121000068","019011112586793",23.86,24,0.414,287.24,409.74,93.8,89.2,0.435,56929.100000024,56955.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076914,118944.00
08/26/2014 14:15,1,2.881,ACTIVE,216.1,345.78,60.00,1409076904,"033051125000118","019011112586793",39.38,25,0.505,303.41,421.72,112.9,108.7,0.516,71032.2,71063.6,94,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076915,118945.00
08/26/2014 14:15,1,2.860,ACTIVE,216.9,330.31,60.00,1409076904,"033051125000150","019011112586793",39.33,24,0.501,296.66,462.79,111.9,108.3,0.511,70060.100000024,70091.400000036,108,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076916,118946.00
08/26/2014 14:15,1,3.832,ACTIVE,216.7,325.21,60.00,1409076904,"040051121000185","019011112586793",25.72,24,0.433,294.63,409.68,98.0,93.7,0.450,64337.4,64365.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076917,118947.00
08/26/2014 14:15,1,3.841,ACTIVE,216.6,349.83,60.00,1409076904,"040051121000195","019011112586793",25.75,25,0.436,278.76,443.62,98.4,94.1,0.452,62137.900000037,62166.199999989,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076919,118948.00
08/26/2014 14:15,2,5.900,ALERT,218.48,364.59,59.990,1409076904,"274151322000083","019011112586793",28.57,36.00,0,299.07,535.62,169.9,162.0,0.672,240534.6,240534.6,21809,0,0,0,L,1151911521,1,124.72,125.17,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076920,118949.00
08/26/2014 14:15,2,6.031,ALERT,219.39,354.97,59.964,1409076904,"274151322000076","019011112586793",29.04,34.30,0,298.47,528.70,177.2,169.1,0.689,251011.1,251011.1,21793,0,0,0,L,1151911521,1,124.94,125.85,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076922,118950.00
08/26/2014 14:15,2,3.857,ALERT,218.71,419.60,59.985,1409076904,"274151322000094","019011112586793",38.74,28.00,0,302.98,522.09,152.0,144.8,0.570,178066.5,178066.5,22222,0,0,0,L,1151911521,1,124.49,125.62,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076924,118951.00
08/26/2014 14:15,2,5.799,ALERT,218.71,360.69,59.990,1409076904,"274151322000052","019011112586793",28.49,35.80,0,298.47,529.31,166.8,159.1,0.632,241598.2,241598.2,21752,0,0,0,L,1151911521,1,124.27,125.40,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076926,118952.00
08/26/2014 14:15,2,5.711,ALERT,218.93,353.17,59.996,1409076904,"274151322000085","019011112586793",28.77,32.00,0,299.07,525.70,166.2,158.5,0.619,240628.8,240628.8,21709,0,0,0,L,1151911521,1,125.40,125.17,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076928,118953.00
08/26/2014 14:15,2,5.688,ALERT,218.71,367.30,59.990,1409076904,"274151322000087","019011112586793",27.02,52.00,0,298.17,529.91,155.3,148.0,0.597,228996.5,228996.5,21735,0,0,0,L,1151911521,1,124.94,125.17,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076930,118954.00
08/26/2014 14:15,2,5.576,ALERT,218.48,355.88,59.990,1409076904,"274151322000088","019011112586793",28.65,32.60,0,299.07,532.31,161.7,154.1,0.601,233720.1,233720.1,21724,0,0,0,L,1151911521,1,125.17,124.94,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076931,118955.00
08/26/2014 14:15,2,6.191,ALERT,218.93,356.48,59.990,1409076904,"274151322000095","019011112586793",28.65,34.30,0,299.97,530.21,178.9,170.8,0.663,248750.9,248750.9,21787,0,0,0,L,1151911521,1,125.17,125.17,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076934,118956.00
08/26/2014 14:15,2,0.260,ALERT,219.61,483.02,59.985,1409076904,"274151322000068","019011112586793",46.38,30.00,0,303.28,523.59,11.9,9.6,0.057,176265.0,176265.0,22279,0,0,0,L,1151911521,1,125.17,125.62,0001,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076935,118957.00
08/26/2014 14:15,2,5.617,ALERT,218.71,363.39,59.985,1409076904,"274151322000054","019011112586793",28.77,33.80,0,298.77,529.01,163.7,156.1,0.614,238359.8,238359.8,21860,0,0,0,L,1151911521,1,124.94,125.17,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409076937,118958.00
08/26/2014 14:30,1,4.087,ACTIVE,216.3,359.10,60.03,1409077805,"040051121000097","019011112586793",27.03,24,0.486,302.44,402.81,109.9,104.8,0.497,62918.400000036,62945.100000024,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077807,118959.00
08/26/2014 14:30,1,4.641,ALERT,216.8,356.81,60.03,1409077805,"040051121000095","019011112586793",24.01,22,0.490,299.12,447.69,110.9,105.7,0.501,56154.600000024,56179,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409077809,118960.00
08/26/2014 14:30,1,3.280,ACTIVE,217.2,324.37,60.03,1409077805,"033051125000132","019011112586793",34.17,25,0.488,303.95,447.94,111.5,105.5,0.504,55423,55446.100000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077810,118961.00
08/26/2014 14:30,1,2.830,ACTIVE,216.9,327.19,60.03,1409077805,"033051125000135","019011112586793",35.62,23,0.448,304.88,451.79,100.3,96.8,0.463,53006.299999964,53029.299999964,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077811,118962.00
08/26/2014 14:30,1,4.995,ACTIVE,216.4,333.52,60.03,1409077805,"040051121000116","019011112586793",24.85,23,0.547,301.04,417.46,123.5,118.3,0.559,61956.200000011,61982.000000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077813,118963.00
08/26/2014 14:30,1,4.453,ACTIVE,216.5,325.22,60.03,1409077805,"040051121000068","019011112586793",24.53,23,0.485,304.30,400.02,108.7,104.6,0.497,56955.699999988,56980.400000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077814,118964.00
08/26/2014 14:30,1,3.129,ACTIVE,217.0,326.27,60.03,1409077805,"033051125000118","019011112586793",40.44,24,0.563,313.52,421.63,125.9,121.8,0.570,71063.6,71092.8,96,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077815,118965.00
08/26/2014 14:30,1,2.875,ACTIVE,216.5,327.64,60.03,1409077805,"033051125000150","019011112586793",40.56,24,0.521,300.97,432.49,116.0,112.3,0.529,70091.400000036,70120.800000012,110,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077817,118966.00
08/26/2014 14:30,1,3.714,ACTIVE,215.6,323.95,60.00,1409077805,"040051121000185","019011112586793",26.35,24,0.434,300.01,403.27,97.4,93.3,0.450,64365.6,64391.8,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077818,118967.00
08/26/2014 14:30,1,3.654,ACTIVE,216.1,332.93,60.00,1409077805,"040051121000195","019011112586793",26.23,25,0.422,299.44,404.41,95.3,90.8,0.441,62166.199999989,62192.600000025,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077819,118968.00
08/26/2014 14:30,2,4.193,ALERT,218.03,365.19,60.017,1409077805,"274151322000083","019011112586793",29.10,35.00,0,302.37,531.71,123.7,117.4,0.495,240565.0,240565.0,21811,0,0,0,L,1151911521,1,124.27,124.94,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077821,118969.00
08/26/2014 14:30,2,4.537,ALERT,218.93,349.26,60.012,1409077805,"274151322000076","019011112586793",28.98,34.30,0,300.87,530.81,133.3,126.8,0.513,251044.0,251044.0,21795,0,0,0,L,1151911521,1,124.49,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077823,118970.00
08/26/2014 14:30,2,2.914,ALERT,218.26,421.70,60.038,1409077805,"274151322000094","019011112586793",38.61,30.00,0,302.07,522.39,114.0,108.2,0.433,178083.9,178083.9,22224,0,0,0,L,1151911521,1,124.27,125.40,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077825,118971.00
08/26/2014 14:30,2,4.086,ALERT,218.26,364.29,60.017,1409077805,"274151322000052","019011112586793",29.82,35.80,0,301.17,527.50,123.3,117.1,0.464,241629.1,241629.1,21754,0,0,0,L,1151911521,1,124.27,125.17,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077826,118972.00
08/26/2014 14:30,2,4.254,ALERT,218.48,362.79,60.012,1409077805,"274151322000085","019011112586793",29.80,31.50,0,301.47,517.28,128.4,122.0,0.477,240659.7,240659.7,21711,0,0,0,L,1151911521,1,124.94,124.94,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077828,118973.00
08/26/2014 14:30,2,4.311,ALERT,218.26,360.08,60.017,1409077805,"274151322000087","019011112586793",27.61,51.00,0,304.18,518.79,120.5,114.4,0.464,229026.0,229026.0,21737,0,0,0,L,1151911521,1,124.49,124.94,0400,43,0,0,0,0,0,0,244,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077830,118974.00
08/26/2014 14:30,2,4.211,ALERT,218.26,350.17,60.022,1409077805,"274151322000088","019011112586793",29.40,32.00,0,302.98,530.51,125.4,119.1,0.468,233750.6,233750.6,21726,0,0,0,L,1151911521,1,124.72,124.72,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077832,118975.00
08/26/2014 14:30,2,4.398,ALERT,218.03,352.27,60.012,1409077805,"274151322000095","019011112586793",29.98,33.50,0,302.37,529.91,133.6,127.0,0.495,248783.1,248783.1,21789,0,0,0,L,1151911521,1,124.72,124.72,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077834,118976.00
08/26/2014 14:30,2,2.898,ALERT,218.93,422.30,60.033,1409077805,"274151322000068","019011112586793",39.34,32.20,0,302.37,524.20,115.3,109.3,0.433,176279.1,176279.1,22281,0,0,0,L,1151911521,1,124.94,125.40,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077836,118977.00
08/26/2014 14:30,2,4.244,ALERT,218.48,366.10,60.022,1409077805,"274151322000054","019011112586793",29.80,32.20,0,302.68,528.70,127.9,121.6,0.482,238390.4,238390.4,21862,0,0,0,L,1151911521,1,124.49,124.94,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409077839,118978.00
08/26/2014 14:45,1,6.834,ACTIVE,219.2,320.44,60.03,1409078706,"040051121000097","019011112586793",29.82,25,0.910,282.54,444.27,202.8,197.3,0.888,62945.100000024,62975,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078708,118979.00
08/26/2014 14:45,1,4.869,ALERT,216.9,328.24,60.03,1409078706,"040051121000095","019011112586793",25.66,23,0.556,308.59,399.22,124.3,121.1,0.550,56179,56206.699999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409078710,118980.00
08/26/2014 14:45,1,2.864,ACTIVE,216.8,341.01,60.03,1409078706,"033051125000132","019011112586793",35.15,25,0.448,311.02,403.64,100.2,96.7,0.458,55446.100000024,55472.600000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078711,118981.00
08/26/2014 14:45,1,3.487,ACTIVE,216.7,351.90,60.03,1409078706,"033051125000135","019011112586793",34.05,24,0.523,316.20,394.46,118.1,112.7,0.538,53029.299999964,53055.799999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078712,118982.00
08/26/2014 14:45,1,5.549,ACTIVE,216.5,361.84,60.00,1409078706,"040051121000116","019011112586793",25.11,23,0.617,301.81,406.30,138.6,132.6,0.625,61982.000000011,62011.500000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078714,118983.00
08/26/2014 14:45,1,7.775,ACTIVE,217.8,369.01,60.00,1409078706,"040051121000068","019011112586793",24.42,24,0.839,290.47,406.89,188.9,181.6,0.830,56980.400000036,57008.400000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078715,118984.00
08/26/2014 14:45,1,4.328,ACTIVE,218.3,354.05,60.03,1409078706,"033051125000118","019011112586793",45.40,25,0.873,300.99,431.78,195.5,189.1,0.859,71092.8,71125.1,98,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078716,118985.00
08/26/2014 14:45,1,4.026,ACTIVE,217.8,338.83,60.03,1409078706,"033051125000150","019011112586793",42.47,24,0.773,295.49,455.53,170.1,167.3,0.748,70120.800000012,70153.100000024,112,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078718,118986.00
08/26/2014 14:45,1,6.016,ACTIVE,217.3,334.48,60.00,1409078706,"040051121000185","019011112586793",25.16,25,0.676,283.06,449.71,150.6,146.2,0.668,64391.8,64421.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078719,118987.00
08/26/2014 14:45,1,5.167,ACTIVE,216.5,324.69,60.00,1409078706,"040051121000195","019011112586793",26.02,26,0.601,280.47,442.58,133.7,130.0,0.601,62192.600000025,62222.300000013,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078720,118988.00
08/26/2014 14:45,2,7.918,ALERT,220.06,387.14,60.006,1409078706,"274151322000083","019011112586793",31.75,36.30,0,299.67,538.32,255.4,244.6,1.003,240598.9,240598.9,21813,0,0,0,L,1151911521,1,124.94,125.85,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078722,118989.00
08/26/2014 14:45,2,7.371,ALERT,221.64,375.71,60.001,1409078706,"274151322000076","019011112586793",33.32,35.80,0,298.77,531.41,248.1,237.5,0.941,251079.0,251079.0,21797,0,0,0,L,1151911521,1,126.30,126.30,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078724,118990.00
08/26/2014 14:45,2,0.262,ALERT,220.52,495.64,60.006,1409078706,"274151322000094","019011112586793",47.79,28.80,0,298.47,525.10,12.8,10.4,0.062,178094.3,178094.3,22226,0,0,0,L,1151911521,1,125.17,126.07,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078726,118991.00
08/26/2014 14:45,2,7.840,ALERT,220.97,368.50,60.006,1409078706,"274151322000052","019011112586793",31.99,37.80,0,299.37,532.01,254.5,243.7,0.955,241662.8,241662.8,21756,0,0,0,L,1151911521,1,125.40,126.07,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078728,118992.00
08/26/2014 14:45,2,7.848,ALERT,220.52,387.44,60.001,1409078706,"274151322000085","019011112586793",32.28,32.80,0,299.37,526.30,254.6,243.8,0.941,240693.6,240693.6,21713,0,0,0,L,1151911521,1,125.85,125.62,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078729,118993.00
08/26/2014 14:45,2,8.455,ALERT,220.29,383.83,60.006,1409078706,"274151322000087","019011112586793",29.88,53.30,0,298.47,528.10,255.1,244.2,0.959,229058.6,229058.6,21739,0,0,0,L,1151911521,1,125.62,125.85,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078731,118994.00
08/26/2014 14:45,2,7.934,ALERT,220.29,360.99,60.006,1409078706,"274151322000088","019011112586793",31.79,33.00,0,299.07,533.21,255.6,244.8,0.941,233783.9,233783.9,21728,0,0,0,L,1151911521,1,125.85,125.62,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078733,118995.00
08/26/2014 14:45,2,7.363,ALERT,220.06,383.83,60.006,1409078706,"274151322000095","019011112586793",33.20,34.80,0,300.27,531.41,246.9,236.4,0.902,248817.6,248817.6,21791,0,0,0,L,1151911521,1,125.85,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078735,118996.00
08/26/2014 14:45,2,0.271,ALERT,221.19,496.84,60.001,1409078706,"274151322000068","019011112586793",47.95,32.40,0,298.47,526.60,13.1,10.7,0.062,176295.0,176295.0,22283,0,0,0,L,1151911521,1,126.30,126.30,0001,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078737,118997.00
08/26/2014 14:45,2,7.852,ALERT,220.52,359.18,60.006,1409078706,"274151322000054","019011112586793",32.05,34.80,0,299.07,530.81,254.9,244.1,0.941,238423.9,238423.9,21864,0,0,0,L,1151911521,1,125.85,125.62,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409078739,118998.00
08/26/2014 15:00,1,5.641,ACTIVE,217.7,362.47,60.03,1409079604,"040051121000097","019011112586793",26.63,26,0.664,296.74,403.11,149.5,143.4,0.665,62975,63009.5,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079606,118999.00
08/26/2014 15:00,1,5.827,ACTIVE,217.4,333.27,60.03,1409079604,"040051121000095","019011112586793",24.15,23,0.625,298.52,401.58,140.0,134.9,0.622,56206.699999988,56239,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079608,119000.00
08/26/2014 15:00,1,3.971,ACTIVE,217.7,353.36,60.03,1409079604,"033051125000132","019011112586793",34.89,26,0.606,299.63,398.30,137.9,131.2,0.614,55472.600000024,55503.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079609,119001.00
08/26/2014 15:00,1,4.982,ALERT,218.8,340.84,60.03,1409079604,"033051125000135","019011112586793",32.56,24,0.718,308.32,394.44,161.4,156.1,0.711,53055.799999964,53086.699999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409079611,119002.00
