ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 15:00,1,6.994,ACTIVE,217.5,335.57,60.07,1409079604,"040051121000116","019011112586793",26.05,24,0.810,304.54,400.35,181.3,175.1,0.800,62011.500000011,62045.200000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079612,119003.00
08/26/2014 15:00,1,7.266,ACTIVE,217.9,325.93,60.03,1409079604,"040051121000068","019011112586793",23.96,25,0.775,305.49,403.96,173.2,167.9,0.761,57008.400000036,57040.9,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079614,119004.00
08/26/2014 15:00,1,4.819,ACTIVE,217.8,354.90,60.03,1409079604,"033051125000118","019011112586793",42.39,26,0.910,300.08,434.59,203.3,196.7,0.889,71125.1,71161.3,100,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079615,119005.00
08/26/2014 15:00,1,4.657,ACTIVE,218.4,370.00,60.03,1409079604,"033051125000150","019011112586793",43.66,25,0.908,295.51,439.43,202.3,196.4,0.886,70153.100000024,70189.400000036,114,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079617,119006.00
08/26/2014 15:00,1,8.244,ACTIVE,218.7,387.67,60.03,1409079604,"040051121000185","019011112586793",24.95,26,0.905,303.78,403.41,204.7,196.5,0.893,64421.5,64455.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079618,119007.00
08/26/2014 15:00,1,7.069,ACTIVE,217.8,376.56,60.03,1409079604,"040051121000195","019011112586793",28.92,27,0.899,301.75,402.45,203.4,193.8,0.883,62222.300000013,62256.699999989,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079619,119008.00
08/26/2014 15:00,2,5.914,ALERT,219.16,355.28,60.012,1409079604,"274151322000083","019011112586793",29.04,37.50,0,301.77,535.92,173.8,165.8,0.685,240638.2,240638.2,21815,0,0,0,L,1151911521,1,124.72,125.62,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079621,119009.00
08/26/2014 15:00,2,6.131,ALERT,220.52,358.28,60.028,1409079604,"274151322000076","019011112586793",29.96,35.80,0,301.47,535.92,185.8,177.4,0.712,251118.5,251118.5,21799,0,0,0,L,1151911521,1,125.62,126.07,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079623,119010.00
08/26/2014 15:00,2,0.250,ALERT,219.39,488.43,60.028,1409079604,"274151322000094","019011112586793",46.97,28.30,0,304.48,526.60,12.1,9.7,0.057,178107.8,178107.8,22228,0,0,0,L,1151911521,1,124.94,125.85,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079625,119011.00
08/26/2014 15:00,2,5.838,ALERT,219.84,360.08,60.028,1409079604,"274151322000052","019011112586793",29.22,37.80,0,300.87,535.92,172.8,164.9,0.654,241701.3,241701.3,21758,0,0,0,L,1151911521,1,124.94,125.85,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079627,119012.00
08/26/2014 15:00,2,5.988,ALERT,219.61,357.08,60.043,1409079604,"274151322000085","019011112586793",29.30,33.50,0,300.87,523.29,177.6,169.5,0.663,240733.2,240733.2,21715,0,0,0,L,1151911521,1,125.40,125.62,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079629,119013.00
08/26/2014 15:00,2,5.926,ALERT,219.84,354.07,60.022,1409079604,"274151322000087","019011112586793",27.83,55.30,0,300.87,530.81,166.8,159.1,0.619,229097.3,229097.3,21741,0,0,0,L,1151911521,1,125.40,125.85,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079630,119014.00
08/26/2014 15:00,2,5.850,ALERT,219.61,364.89,60.022,1409079604,"274151322000088","019011112586793",29.00,34.30,0,301.47,536.82,171.7,163.8,0.619,233822.9,233822.9,21730,0,0,0,L,1151911521,1,125.40,125.62,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079632,119015.00
08/26/2014 15:00,2,6.229,ALERT,219.16,365.19,60.022,1409079604,"274151322000095","019011112586793",29.68,36.00,0,302.37,532.31,187.2,178.7,0.689,248858.5,248858.5,21793,0,0,0,L,1151911521,1,124.94,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079635,119016.00
08/26/2014 15:00,2,3.957,ALERT,220.52,427.71,60.022,1409079604,"274151322000068","019011112586793",39.86,32.40,0,302.98,528.10,159.8,152.3,0.597,176304.5,176304.5,22285,0,0,0,L,1151911521,1,125.62,126.07,0001,30,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079636,119017.00
08/26/2014 15:00,2,5.881,ALERT,219.61,359.48,60.028,1409079604,"274151322000054","019011112586793",29.32,34.30,0,301.47,533.51,174.7,166.6,0.654,238462.6,238462.6,21866,0,0,0,L,1151911521,1,125.40,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409079638,119018.00
08/26/2014 15:15,1,6.796,ACTIVE,218.0,325.01,60.03,1409080504,"040051121000097","019011112586793",28.11,26,0.852,296.64,451.35,190.0,184.5,0.833,63009.5,63038.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080506,119019.00
08/26/2014 15:15,1,7.966,ACTIVE,217.8,335.39,60.03,1409080504,"040051121000095","019011112586793",23.46,24,0.831,294.81,448.41,186.0,179.7,0.814,56239,56265.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080507,119020.00
08/26/2014 15:15,1,5.086,ACTIVE,217.8,347.71,60.03,1409080504,"033051125000132","019011112586793",35.08,26,0.783,298.49,448.37,177.5,169.6,0.775,55503.5,55529.100000024,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080509,119021.00
08/26/2014 15:15,1,5.194,ACTIVE,218.3,379.01,60.03,1409080504,"033051125000135","019011112586793",34.72,25,0.802,297.16,451.60,179.5,174.1,0.786,53086.699999964,53112.099999964,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080510,119022.00
08/26/2014 15:15,1,7.071,ACTIVE,217.0,364.87,60.03,1409080504,"040051121000116","019011112586793",28.90,24,0.907,295.02,451.12,203.3,195.7,0.890,62045.200000011,62073.400000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080511,119023.00
08/26/2014 15:15,1,7.902,ACTIVE,218.6,385.16,60.00,1409080504,"040051121000068","019011112586793",25.81,25,0.902,297.39,451.94,202.9,196.0,0.889,57040.9,57068,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080512,119024.00
08/26/2014 15:15,1,4.272,ACTIVE,218.2,327.41,60.00,1409080504,"033051125000118","019011112586793",45.68,25,0.892,292.78,452.70,194.1,192.0,0.874,71161.3,71191.9,102,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080514,119025.00
08/26/2014 15:15,1,4.313,ACTIVE,218.1,365.79,60.00,1409080504,"033051125000150","019011112586793",45.61,25,0.869,292.50,455.73,195.7,188.5,0.851,70189.400000036,70220,116,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080515,119026.00
08/26/2014 15:15,1,7.068,ACTIVE,218.1,383.71,60.00,1409080504,"040051121000185","019011112586793",28.97,26,0.910,294.53,451.50,203.7,197.9,0.888,64455.8,64484.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080516,119027.00
08/26/2014 15:15,1,7.080,ACTIVE,217.0,322.05,60.03,1409080504,"040051121000195","019011112586793",28.81,27,0.900,294.25,450.98,202.9,194.2,0.889,62256.699999989,62285.000000001,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080518,119028.00
08/26/2014 15:15,2,8.039,ALERT,218.03,369.10,59.990,1409080504,"274151322000083","019011112586793",30.57,38.00,0,295.46,536.52,248.6,238.1,0.994,240669.8,240669.8,21817,0,0,0,L,1151911521,1,124.49,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080520,119029.00
08/26/2014 15:15,2,7.592,ALERT,218.93,383.83,60.028,1409080504,"274151322000076","019011112586793",32.08,35.80,0,299.37,533.21,247.2,236.7,0.950,251151.7,251151.7,21801,0,0,0,L,1151911521,1,124.72,124.94,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080522,119030.00
08/26/2014 15:15,2,0.252,ALERT,218.26,493.84,60.006,1409080504,"274151322000094","019011112586793",47.41,28.50,0,294.56,525.40,12.2,9.8,0.066,178121.9,178121.9,22230,0,0,0,L,1151911521,1,124.27,124.94,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080524,119031.00
08/26/2014 15:15,2,0.039,ALERT,218.03,305.98,60.001,1409080504,"274151322000052","019011112586793",36.36,38.00,0,294.86,528.40,0.0,0.0,0.000,241732.3,241732.3,21760,0,0,0,L,1151911521,1,124.27,124.72,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080526,119032.00
08/26/2014 15:15,2,7.416,ALERT,218.48,388.64,60.001,1409080504,"274151322000085","019011112586793",31.21,34.30,0,292.46,522.69,232.5,222.5,0.862,240766.1,240766.1,21717,0,0,0,L,1151911521,1,124.94,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080527,119033.00
08/26/2014 15:15,2,8.070,ALERT,218.48,385.93,60.006,1409080504,"274151322000087","019011112586793",28.77,56.00,0,295.16,527.80,234.2,224.1,0.893,229129.4,229129.4,21743,0,0,0,L,1151911521,1,124.72,124.49,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080529,119034.00
08/26/2014 15:15,2,7.715,ALERT,218.26,355.88,60.006,1409080504,"274151322000088","019011112586793",30.36,34.00,0,294.86,532.31,236.1,225.9,0.875,233854.8,233854.8,21732,0,0,0,L,1151911521,1,125.17,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080531,119035.00
08/26/2014 15:15,2,7.668,ALERT,218.26,388.04,60.001,1409080504,"274151322000095","019011112586793",32.05,36.50,0,294.26,532.91,247.2,236.7,0.902,248891.3,248891.3,21795,0,0,0,L,1151911521,1,124.94,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080533,119036.00
08/26/2014 15:15,2,0.008,ALERT,219.16,398.56,60.006,1409080504,"274151322000068","019011112586793",47.61,31.80,0,295.46,526.00,0.0,0.0,0.000,176322.3,176322.3,22287,0,0,0,L,1151911521,1,124.94,124.94,0001,31,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080535,119037.00
08/26/2014 15:15,2,7.568,ALERT,218.26,383.23,60.012,1409080504,"274151322000054","019011112586793",30.61,35.00,0,293.96,531.11,234.1,224.0,0.897,238495.0,238495.0,21868,0,0,0,L,1151911521,1,124.49,124.27,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409080537,119038.00
08/26/2014 15:30,1,7.296,ACTIVE,218.8,327.06,60.03,1409081404,"040051121000097","019011112586793",25.89,26,0.832,301.08,450.80,187.9,180.8,0.813,63038.100000024,63074.100000024,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081406,119039.00
08/26/2014 15:30,1,7.143,ACTIVE,218.8,324.99,60.00,1409081404,"040051121000095","019011112586793",23.87,25,0.753,299.16,448.32,169.7,163.9,0.743,56265.900000036,56299.5,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081407,119040.00
08/26/2014 15:30,1,5.477,ACTIVE,219.1,328.73,60.03,1409081404,"033051125000132","019011112586793",34.79,27,0.833,302.42,447.83,189.6,181.4,0.822,55529.100000024,55561.300000012,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081409,119041.00
08/26/2014 15:30,1,5.029,ACTIVE,219.0,334.49,60.00,1409081404,"033051125000135","019011112586793",34.83,25,0.778,304.19,451.56,174.3,169.6,0.765,53112.099999964,53144.099999964,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081410,119042.00
08/26/2014 15:30,1,7.408,ACTIVE,217.8,353.50,60.00,1409081404,"040051121000116","019011112586793",25.68,25,0.846,296.57,450.98,189.3,183.2,0.826,62073.400000011,62108.900000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081411,119043.00
08/26/2014 15:30,1,5.475,ACTIVE,217.5,349.93,60.00,1409081404,"040051121000068","019011112586793",24.01,26,0.580,302.41,450.61,130.8,125.7,0.584,57068,57102,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081413,119044.00
08/26/2014 15:30,1,3.303,ACTIVE,216.4,325.05,60.03,1409081404,"033051125000118","019011112586793",39.61,26,0.578,300.55,450.09,130.2,124.6,0.581,71191.9,71229.4,104,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081414,119045.00
08/26/2014 15:30,1,2.889,ACTIVE,217.3,328.69,60.00,1409081404,"033051125000150","019011112586793",39.97,26,0.515,301.20,453.48,114.9,111.7,0.522,70220,70257.400000036,118,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081415,119046.00
08/26/2014 15:30,1,4.035,ACTIVE,216.8,335.19,60.03,1409081404,"040051121000185","019011112586793",23.90,27,0.423,294.89,450.69,95.9,91.2,0.439,64484.1,64519.8,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081416,119047.00
08/26/2014 15:30,1,3.851,ACTIVE,216.7,359.25,60.00,1409081404,"040051121000195","019011112586793",25.93,27,0.440,299.84,451.64,99.3,95.2,0.453,62285.000000001,62320.699999989,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081418,119048.00
08/26/2014 15:30,2,7.332,ACTIVE,219.61,378.42,59.996,1409081404,"274151322000083","019011112586793",28.65,40.00,0,329.73,407.57,212.3,203.0,0.844,240712.8,240712.8,21819,0,0,0,L,1151911521,1,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081419,119049.00
08/26/2014 15:30,2,7.291,ALERT,220.97,387.74,60.001,1409081404,"274151322000076","019011112586793",30.28,38.00,0,302.68,531.41,223.4,213.7,0.857,251194.6,251194.6,21803,0,0,0,L,1151911521,1,125.62,126.07,0400,30,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081421,119050.00
08/26/2014 15:30,2,0.252,ALERT,219.84,489.03,60.001,1409081404,"274151322000094","019011112586793",46.95,28.00,0,303.88,527.50,12.1,9.8,0.062,178125.0,178125.0,22232,0,0,0,L,1151911521,1,125.17,125.85,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081423,119051.00
08/26/2014 15:30,2,7.623,ACTIVE,220.06,377.82,59.996,1409081404,"274151322000052","019011112586793",26.10,39.30,0,304.18,406.67,201.4,192.5,0.760,241775.2,241775.2,21762,0,0,0,L,1151911521,1,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081424,119052.00
08/26/2014 15:30,2,7.273,ALERT,220.29,381.73,59.996,1409081404,"274151322000085","019011112586793",28.69,36.00,0,304.78,516.38,211.3,202.0,0.787,240809.2,240809.2,21719,0,0,0,L,1151911521,1,126.07,125.40,0400,32,0,0,0,0,0,0,175,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081426,119053.00
08/26/2014 15:30,2,7.268,ACTIVE,220.06,378.12,59.996,1409081404,"274151322000087","019011112586793",26.74,57.70,0,328.22,408.18,196.8,188.0,0.747,229170.6,229170.6,21745,0,0,0,L,1151911521,1,125.85,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081427,119054.00
08/26/2014 15:30,2,7.363,ACTIVE,219.84,365.19,59.996,1409081404,"274151322000088","019011112586793",27.25,35.40,0,328.22,407.27,203.2,194.3,0.751,233897.4,233897.4,21734,0,0,0,L,1151911521,1,126.07,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081427,119055.00
08/26/2014 15:30,2,7.832,ALERT,219.61,390.14,60.001,1409081404,"274151322000095","019011112586793",28.47,36.50,0,302.68,530.21,225.4,215.7,0.835,248933.7,248933.7,21797,0,0,0,L,1151911521,1,125.85,125.40,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081429,119056.00
08/26/2014 15:30,2,4.721,ALERT,220.97,456.87,59.985,1409081404,"274151322000068","019011112586793",40.47,34.80,0,302.98,526.00,194.8,186.1,0.729,176353.1,176353.1,22289,0,0,0,L,1151911521,1,126.30,126.07,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081431,119057.00
08/26/2014 15:30,2,7.180,ACTIVE,220.06,381.12,60.001,1409081404,"274151322000054","019011112586793",28.73,37.30,0,328.52,407.57,208.7,199.5,0.778,238538.0,238538.0,21870,0,0,0,L,1151911521,1,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409081432,119058.00
08/26/2014 15:45,1,5.313,ACTIVE,218.3,332.91,60.03,1409082304,"040051121000097","019011112586793",26.45,27,0.623,303.92,451.02,139.8,135.6,0.621,63074.100000024,63110.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082306,119059.00
08/26/2014 15:45,1,3.830,ACTIVE,217.5,336.54,60.00,1409082304,"040051121000095","019011112586793",23.97,25,0.407,300.16,448.33,91.3,88.5,0.416,56299.5,56332.300000012,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082308,119060.00
08/26/2014 15:45,1,1.914,ACTIVE,217.5,340.62,60.03,1409082304,"033051125000132","019011112586793",35.36,27,0.292,304.13,448.48,67.3,63.2,0.316,55561.300000012,55592.199999988,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082309,119061.00
08/26/2014 15:45,1,2.416,ACTIVE,217.6,345.27,60.03,1409082304,"033051125000135","019011112586793",30.44,25,0.321,305.00,451.68,73.2,69.5,0.344,53144.099999964,53174.899999964,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082310,119062.00
08/26/2014 15:45,1,4.221,ACTIVE,217.2,348.27,60.03,1409082304,"040051121000116","019011112586793",24.78,25,0.450,301.99,450.80,104.1,97.2,0.475,62108.900000011,62144.400000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082312,119063.00
08/26/2014 15:45,1,7.774,ACTIVE,218.7,359.33,60.03,1409082304,"040051121000068","019011112586793",20.09,26,0.672,304.29,451.11,155.5,146.3,0.682,57102,57135.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082313,119064.00
08/26/2014 15:45,1,5.296,ACTIVE,219.2,326.04,60.03,1409082304,"033051125000118","019011112586793",36.01,26,0.837,302.26,450.41,189.8,181.8,0.824,71229.4,71267,106,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082314,119065.00
08/26/2014 15:45,1,5.617,ACTIVE,220.4,326.18,60.03,1409082304,"033051125000150","019011112586793",37.88,26,0.932,297.83,453.74,211.7,204.0,0.913,70257.400000036,70295,120,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082315,119066.00
08/26/2014 15:45,1,7.431,ACTIVE,220.1,345.98,60.03,1409082304,"040051121000185","019011112586793",26.09,27,0.854,304.70,451.04,192.9,186.8,0.833,64519.8,64555.6,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082317,119067.00
08/26/2014 15:45,1,7.646,ACTIVE,219.4,352.47,60.00,1409082304,"040051121000195","019011112586793",26.03,27,0.872,304.32,451.22,198.0,189.9,0.854,62320.699999989,62356.600000025,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082318,119068.00
08/26/2014 15:45,2,6.670,ACTIVE,218.71,379.62,60.006,1409082304,"274151322000083","019011112586793",28.84,39.30,0,330.93,412.68,194.8,186.0,0.778,240755.0,240755.0,21820,0,0,0,L,1151911521,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082319,119069.00
08/26/2014 15:45,2,6.791,ACTIVE,219.84,376.01,60.006,1409082304,"274151322000076","019011112586793",29.64,39.00,0,305.08,521.19,203.6,194.6,0.778,251239.2,251239.2,21805,0,0,0,L,1151911521,1,126.07,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082320,119070.00
08/26/2014 15:45,2,4.379,ALERT,218.93,452.06,59.996,1409082304,"274151322000094","019011112586793",40.49,33.00,0,309.59,525.10,178.3,170.2,0.676,178150.6,178150.6,22234,0,0,0,L,1151911521,1,125.40,125.40,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082322,119071.00
08/26/2014 15:45,2,6.486,ACTIVE,218.93,375.11,59.996,1409082304,"274151322000052","019011112586793",28.84,40.60,0,330.33,412.38,189.4,180.9,0.720,241817.4,241817.4,21763,0,0,0,L,1151911521,1,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082323,119072.00
08/26/2014 15:45,2,6.582,ACTIVE,219.39,370.30,60.001,1409082304,"274151322000085","019011112586793",29.02,35.80,0,330.33,412.98,192.8,184.1,0.716,240852.0,240852.0,21721,0,0,0,L,1151911521,1,126.07,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082324,119073.00
08/26/2014 15:45,2,6.582,ACTIVE,219.16,363.99,60.006,1409082304,"274151322000087","019011112586793",27.33,58.80,0,329.73,409.38,181.8,173.6,0.689,229210.5,229210.5,21746,0,0,0,L,1151911521,1,125.62,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082325,119074.00
08/26/2014 15:45,2,6.424,ACTIVE,218.93,363.39,60.006,1409082304,"274151322000088","019011112586793",28.77,36.00,0,328.82,412.98,186.9,178.5,0.694,233939.0,233939.0,21735,0,0,0,L,1151911521,1,126.07,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082325,119075.00
08/26/2014 15:45,2,6.990,ACTIVE,218.93,374.81,60.006,1409082304,"274151322000095","019011112586793",29.62,38.80,0,330.03,412.38,209.4,200.2,0.769,248978.6,248978.6,21799,0,0,0,L,1151911521,1,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082326,119076.00
08/26/2014 15:45,2,4.412,ACTIVE,220.06,435.23,60.001,1409082304,"274151322000068","019011112586793",39.62,37.30,0,340.55,480.01,177.2,169.1,0.667,176392.3,176392.3,22291,0,0,0,L,1151911521,1,126.07,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082327,119077.00
08/26/2014 15:45,2,6.475,ACTIVE,219.16,371.81,60.006,1409082304,"274151322000054","019011112586793",28.78,37.00,0,330.03,413.59,188.0,179.5,0.707,238580.3,238580.3,21871,0,0,0,L,1151911521,1,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409082329,119078.00
08/26/2014 16:00,1,6.405,ACTIVE,219.2,327.98,60.03,1409083204,"040051121000097","019011112586793",26.56,27,0.748,305.00,450.70,169.3,163.0,0.744,63110.199999988,63146.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083207,119079.00
08/26/2014 16:00,1,6.111,ACTIVE,218.5,344.24,60.03,1409083204,"040051121000095","019011112586793",23.79,25,0.639,302.00,447.74,144.6,139.0,0.641,56332.300000012,56365.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083208,119080.00
08/26/2014 16:00,1,4.038,ACTIVE,219.2,326.08,60.03,1409083204,"033051125000132","019011112586793",34.95,27,0.616,306.34,448.05,140.4,134.1,0.622,55592.199999988,55623.400000036,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083209,119081.00
08/26/2014 16:00,1,4.037,ACTIVE,219.2,336.48,60.03,1409083204,"033051125000135","019011112586793",35.09,26,0.624,306.06,452.51,140.9,135.9,0.624,53174.899999964,53205.999999964,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083211,119082.00
08/26/2014 16:00,1,6.313,ACTIVE,218.2,324.45,60.03,1409083204,"040051121000116","019011112586793",26.01,25,0.726,303.57,451.00,163.4,156.9,0.721,62144.400000011,62180.100000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083212,119083.00
08/26/2014 16:00,1,6.399,ACTIVE,218.6,338.37,60.03,1409083204,"040051121000068","019011112586793",23.83,27,0.672,305.26,451.13,151.7,145.7,0.672,57135.1,57168.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083213,119084.00
08/26/2014 16:00,1,4.634,ACTIVE,218.7,374.59,60.03,1409083204,"033051125000118","019011112586793",40.23,27,0.827,302.59,451.33,185.5,179.4,0.811,71267,71307.7,108,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083214,119085.00
08/26/2014 16:00,1,4.616,ACTIVE,219.3,364.67,60.03,1409083204,"033051125000150","019011112586793",39.94,27,0.818,302.81,454.01,183.4,177.8,0.805,70295,70335.800000012,122,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083216,119086.00
08/26/2014 16:00,1,6.328,ACTIVE,218.9,366.86,60.03,1409083204,"040051121000185","019011112586793",25.99,27,0.725,304.80,450.93,163.7,157.9,0.716,64555.6,64592.1,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083217,119087.00
08/26/2014 16:00,1,6.179,ACTIVE,218.3,374.10,60.03,1409083204,"040051121000195","019011112586793",26.00,28,0.710,304.56,451.14,159.9,153.5,0.703,62356.600000025,62393.199999989,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083218,119088.00
08/26/2014 16:00,2,6.656,ACTIVE,219.16,359.78,60.028,1409083204,"274151322000083","019011112586793",28.98,40.00,0,324.62,403.67,195.4,186.7,0.773,240797.3,240797.3,21821,0,0,0,L,1151911521,1,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083219,119089.00
08/26/2014 16:00,2,7.039,ACTIVE,220.74,381.42,60.006,1409083204,"274151322000076","019011112586793",29.32,40.40,0,324.62,409.38,208.9,199.8,0.800,251284.5,251284.5,21806,0,0,0,L,1151911521,1,125.85,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083220,119090.00
08/26/2014 16:00,2,4.539,ACTIVE,219.84,440.64,60.006,1409083204,"274151322000094","019011112586793",39.46,35.00,0,337.84,469.49,181.1,172.9,0.689,178189.7,178189.7,22236,0,0,0,L,1151911521,1,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083221,119091.00
08/26/2014 16:00,2,6.662,ACTIVE,220.06,359.18,60.028,1409083204,"274151322000052","019011112586793",28.86,40.40,0,323.72,404.87,194.5,185.8,0.734,241859.4,241859.4,21764,0,0,0,L,1151911521,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083222,119092.00
08/26/2014 16:00,2,6.695,ACTIVE,219.84,367.60,60.033,1409083204,"274151322000085","019011112586793",29.16,36.50,0,323.11,404.87,197.6,188.8,0.738,240894.7,240894.7,21722,0,0,0,L,1151911521,1,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083223,119093.00
08/26/2014 16:00,2,6.680,ACTIVE,219.84,362.19,60.028,1409083204,"274151322000087","019011112586793",27.39,59.50,0,323.72,400.96,185.3,176.9,0.698,229250.4,229250.4,21747,0,0,0,L,1151911521,1,125.62,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083224,119094.00
08/26/2014 16:00,2,6.633,ACTIVE,219.84,380.52,60.043,1409083204,"274151322000088","019011112586793",28.61,36.30,0,323.72,403.97,192.2,183.6,0.707,233980.5,233980.5,21736,0,0,0,L,1151911521,1,126.07,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083226,119095.00
08/26/2014 16:00,2,7.096,ACTIVE,219.39,382.63,60.028,1409083204,"274151322000095","019011112586793",29.26,39.80,0,324.02,408.78,210.2,200.9,0.800,249024.0,249024.0,21800,0,0,0,L,1151911521,1,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083227,119096.00
08/26/2014 16:00,2,4.451,ACTIVE,220.97,446.65,60.028,1409083204,"274151322000068","019011112586793",40.02,38.00,0,339.04,479.11,181.2,173.0,0.689,176431.4,176431.4,22292,0,0,0,L,1151911521,1,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083228,119097.00
08/26/2014 16:00,2,6.670,ACTIVE,219.84,381.73,60.028,1409083204,"274151322000054","019011112586793",28.92,37.80,0,323.11,406.97,195.2,186.5,0.725,238622.5,238622.5,21872,0,0,0,L,1151911521,1,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409083229,119098.00
08/26/2014 16:15,1,4.140,ACTIVE,216.3,345.77,60.00,1409084104,"040051121000097","019011112586793",25.90,27,0.475,294.48,452.47,106.7,102.5,0.485,63146.800000012,63185.100000024,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084106,119099.00
08/26/2014 16:15,1,5.547,ACTIVE,216.7,361.63,60.00,1409084104,"040051121000095","019011112586793",23.38,25,0.573,289.79,447.65,129.0,123.8,0.577,56365.100000024,56399.300000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084108,119100.00
08/26/2014 16:15,1,3.736,ACTIVE,217.7,326.16,60.00,1409084104,"033051125000132","019011112586793",34.96,27,0.574,296.27,449.47,130.0,124.3,0.583,55623.400000036,55655.800000012,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084109,119101.00
08/26/2014 16:15,1,3.296,ACTIVE,217.1,350.15,60.00,1409084104,"033051125000135","019011112586793",34.86,26,0.512,294.53,451.82,114.3,111.0,0.519,53205.999999964,53238.299999964,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084110,119102.00
08/26/2014 16:15,1,4.594,ACTIVE,216.0,357.72,59.96,1409084104,"040051121000116","019011112586793",26.10,25,0.529,292.75,451.35,119.3,113.8,0.540,62180.100000011,62217.400000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084112,119103.00
08/26/2014 16:15,1,5.584,ACTIVE,216.6,328.22,60.00,1409084104,"040051121000068","019011112586793",24.07,27,0.590,295.00,452.18,133.7,127.2,0.602,57168.6,57203.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084113,119104.00
08/26/2014 16:15,1,4.724,ACTIVE,217.8,375.42,60.00,1409084104,"033051125000118","019011112586793",40.19,27,0.842,297.91,448.72,188.9,182.8,0.830,71307.7,71350.2,110,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084114,119105.00
08/26/2014 16:15,1,4.669,ACTIVE,217.1,373.63,60.00,1409084104,"033051125000150","019011112586793",39.74,27,0.827,291.69,454.63,184.6,178.6,0.814,70335.800000012,70378.5,124,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084115,119106.00
08/26/2014 16:15,1,6.502,ACTIVE,217.7,368.14,60.00,1409084104,"040051121000185","019011112586793",25.65,27,0.740,295.88,451.19,166.0,160.4,0.730,64592.1,64630.1,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084117,119107.00
08/26/2014 16:15,1,6.526,ACTIVE,217.4,324.44,60.00,1409084104,"040051121000195","019011112586793",25.67,28,0.742,293.75,451.49,166.7,160.8,0.732,62393.199999989,62431.400000037,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084118,119108.00
08/26/2014 16:15,2,4.324,ACTIVE,218.03,352.87,59.964,1409084104,"274151322000083","019011112586793",28.55,41.50,0,326.72,400.06,124.6,118.3,0.491,240841.4,240841.4,21822,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084119,119109.00
08/26/2014 16:15,2,4.629,ACTIVE,218.93,366.10,59.990,1409084104,"274151322000076","019011112586793",28.98,41.00,0,326.42,409.08,135.5,128.9,0.499,251331.7,251331.7,21807,0,0,0,L,1151911521,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084120,119110.00
08/26/2014 16:15,2,2.783,ACTIVE,218.48,419.90,59.975,1409084104,"274151322000094","019011112586793",39.12,36.50,0,337.54,468.59,109.3,103.6,0.415,178230.5,178230.5,22237,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084121,119111.00
08/26/2014 16:15,2,4.652,ACTIVE,218.03,363.69,59.980,1409084104,"274151322000052","019011112586793",27.75,41.80,0,326.42,400.36,130.1,123.7,0.482,241903.4,241903.4,21765,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084123,119112.00
08/26/2014 16:15,2,4.209,ACTIVE,218.26,352.87,59.980,1409084104,"274151322000085","019011112586793",27.93,38.00,0,327.62,401.86,119.1,113.0,0.451,240939.3,240939.3,21723,0,0,0,L,1151911521,1,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084124,119113.00
08/26/2014 16:15,2,4.230,ACTIVE,218.03,351.97,59.985,1409084104,"274151322000087","019011112586793",26.04,62.00,0,327.62,397.96,111.5,105.7,0.415,229292.2,229292.2,21748,0,0,0,L,1151911521,1,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084125,119114.00
08/26/2014 16:15,2,4.109,ACTIVE,218.03,353.47,59.985,1409084104,"274151322000088","019011112586793",28.57,37.30,0,327.92,400.36,118.7,112.6,0.433,234023.8,234023.8,21737,0,0,0,L,1151911521,1,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084126,119115.00
08/26/2014 16:15,2,4.521,ACTIVE,218.03,354.97,59.980,1409084104,"274151322000095","019011112586793",28.17,40.80,0,326.72,405.17,128.6,122.2,0.477,249071.4,249071.4,21801,0,0,0,L,1151911521,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084127,119116.00
08/26/2014 16:15,2,2.836,ACTIVE,218.93,426.21,59.985,1409084104,"274151322000068","019011112586793",39.32,39.30,0,361.59,469.79,113.1,107.3,0.420,176472.3,176472.3,22293,0,0,0,L,1151911521,1,124.94,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084128,119117.00
08/26/2014 16:15,2,4.062,ACTIVE,218.26,352.87,59.980,1409084104,"274151322000054","019011112586793",29.06,39.30,0,326.42,401.86,119.5,113.4,0.446,238666.5,238666.5,21873,0,0,0,L,1151911521,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409084129,119118.00
08/26/2014 16:30,1,5.682,ACTIVE,217.4,345.97,60.03,1409085004,"040051121000097","019011112586793",26.55,26,0.670,302.24,451.52,150.1,144.6,0.666,63185.100000024,63214.800000012,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085007,119119.00
08/26/2014 16:30,1,5.636,ACTIVE,217.5,357.79,60.03,1409085004,"040051121000095","019011112586793",23.92,24,0.596,299.91,448.94,134.2,128.9,0.597,56399.300000012,56425.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085008,119120.00
08/26/2014 16:30,1,3.634,ACTIVE,217.3,365.33,60.00,1409085004,"033051125000132","019011112586793",35.36,26,0.564,302.80,449.06,127.9,121.9,0.570,55655.800000012,55680.900000036,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085009,119121.00
08/26/2014 16:30,1,3.612,ACTIVE,217.8,364.88,60.03,1409085004,"033051125000135","019011112586793",35.03,25,0.561,304.28,451.65,125.9,121.7,0.566,53238.299999964,53263.199999964,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085011,119122.00
08/26/2014 16:30,1,5.631,ACTIVE,216.9,362.10,60.00,1409085004,"040051121000116","019011112586793",26.00,24,0.650,299.54,450.52,145.7,140.1,0.648,62217.400000011,62246.300000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085012,119123.00
08/26/2014 16:30,1,5.558,ACTIVE,217.3,336.47,60.03,1409085004,"040051121000068","019011112586793",24.18,26,0.595,302.43,450.87,133.7,128.6,0.600,57203.3,57230.2,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085013,119124.00
08/26/2014 16:30,1,3.900,ACTIVE,216.6,324.37,60.03,1409085004,"033051125000118","019011112586793",40.18,26,0.698,302.83,449.75,155.9,150.1,0.692,71350.2,71383.3,112,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085015,119125.00
08/26/2014 16:30,1,3.949,ACTIVE,217.1,327.74,60.03,1409085004,"033051125000150","019011112586793",40.50,26,0.714,302.12,454.35,159.1,153.7,0.706,70378.5,70411.400000036,126,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085016,119126.00
08/26/2014 16:30,1,5.554,ACTIVE,217.4,325.62,60.03,1409085004,"040051121000185","019011112586793",26.20,26,0.645,301.75,451.66,144.8,139.7,0.643,64630.1,64659.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085017,119127.00
08/26/2014 16:30,1,5.521,ACTIVE,217.4,335.08,60.03,1409085004,"040051121000195","019011112586793",26.13,27,0.637,302.40,451.89,143.5,137.5,0.641,62431.400000037,62460.900000037,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085018,119128.00
08/26/2014 16:30,2,5.932,ACTIVE,219.39,356.48,60.017,1409085004,"274151322000083","019011112586793",29.00,38.60,0,332.73,393.15,174.1,166.1,0.685,240875.9,240875.9,21823,0,0,0,L,1151911521,1,124.72,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085019,119129.00
08/26/2014 16:30,2,6.201,ACTIVE,220.52,373.31,60.038,1409085004,"274151322000076","019011112586793",29.56,39.00,0,333.33,397.66,185.4,177.0,0.712,251368.4,251368.4,21808,0,0,0,L,1151911521,1,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085020,119130.00
08/26/2014 16:30,2,3.965,ACTIVE,219.61,436.43,60.012,1409085004,"274151322000094","019011112586793",39.54,35.00,0,340.55,461.98,159.6,152.1,0.610,178262.0,178262.0,22238,0,0,0,L,1151911521,1,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085021,119131.00
08/26/2014 16:30,2,5.912,ACTIVE,219.61,365.19,60.012,1409085004,"274151322000052","019011112586793",28.82,40.00,0,333.63,392.85,172.4,164.5,0.650,241937.5,241937.5,21766,0,0,0,L,1151911521,1,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085022,119132.00
08/26/2014 16:30,2,5.918,ACTIVE,219.61,360.99,60.012,1409085004,"274151322000085","019011112586793",29.16,35.80,0,333.63,394.65,174.7,166.7,0.658,240974.0,240974.0,21724,0,0,0,L,1151911521,1,125.85,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085023,119133.00
08/26/2014 16:30,2,5.889,ACTIVE,219.61,359.48,60.017,1409085004,"274151322000087","019011112586793",27.83,59.80,0,332.43,391.04,165.9,158.2,0.623,229325.0,229325.0,21749,0,0,0,L,1151911521,1,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085025,119134.00
08/26/2014 16:30,2,5.816,ACTIVE,219.61,355.58,60.012,1409085004,"274151322000088","019011112586793",28.84,35.60,0,333.33,392.85,169.9,162.1,0.623,234057.5,234057.5,21738,0,0,0,L,1151911521,1,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085026,119135.00
08/26/2014 16:30,2,6.307,ACTIVE,219.61,366.70,60.012,1409085004,"274151322000095","019011112586793",29.24,38.00,0,332.73,396.45,186.7,178.3,0.689,249108.3,249108.3,21802,0,0,0,L,1151911521,1,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085026,119136.00
08/26/2014 16:30,2,3.945,ACTIVE,220.29,430.12,60.012,1409085004,"274151322000068","019011112586793",39.94,37.80,0,340.85,461.68,159.4,151.9,0.605,176503.9,176503.9,22294,0,0,0,L,1151911521,1,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085027,119137.00
08/26/2014 16:30,2,5.869,ACTIVE,219.84,357.08,60.017,1409085004,"274151322000054","019011112586793",29.10,36.50,0,332.43,394.05,172.7,164.7,0.641,238700.8,238700.8,21874,0,0,0,L,1151911521,1,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085028,119138.00
08/26/2014 16:45,1,5.008,ACTIVE,216.4,351.26,60.03,1409085904,"040051121000097","019011112586793",26.44,27,0.587,316.40,377.59,131.7,126.5,0.591,63214.800000012,63248.400000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085907,119139.00
08/26/2014 16:45,1,4.962,ACTIVE,216.1,329.21,60.03,1409085904,"040051121000095","019011112586793",23.93,25,0.525,316.20,372.72,118.1,112.9,0.533,56425.900000036,56455.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085908,119140.00
08/26/2014 16:45,1,3.197,ACTIVE,216.7,328.88,60.03,1409085904,"033051125000132","019011112586793",35.30,27,0.494,318.96,371.87,112.3,106.7,0.511,55680.900000036,55709.100000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085909,119141.00
08/26/2014 16:45,1,3.170,ACTIVE,217.1,355.37,60.00,1409085904,"033051125000135","019011112586793",35.10,26,0.494,317.27,370.33,110.7,107.0,0.506,53263.199999964,53291.599999964,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085910,119142.00
08/26/2014 16:45,1,5.008,ACTIVE,216.2,358.29,60.03,1409085904,"040051121000116","019011112586793",26.09,25,0.580,316.36,374.47,130.0,124.7,0.586,62246.300000011,62279.000000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085912,119143.00
08/26/2014 16:45,1,5.074,ACTIVE,216.9,349.27,60.03,1409085904,"040051121000068","019011112586793",23.92,27,0.536,316.02,372.77,120.8,115.8,0.549,57230.2,57260.8,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085913,119144.00
08/26/2014 16:45,1,3.705,ACTIVE,216.3,368.64,60.03,1409085904,"033051125000118","019011112586793",39.95,27,0.663,315.58,381.02,147.3,142.3,0.655,71383.3,71420.6,114,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085914,119145.00
08/26/2014 16:45,1,3.693,ACTIVE,216.4,357.37,60.03,1409085904,"033051125000150","019011112586793",39.98,27,0.658,314.02,381.81,146.9,141.8,0.659,70411.400000036,70448.699999988,128,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085916,119146.00
08/26/2014 16:45,1,5.113,ALERT,216.6,323.88,60.03,1409085904,"040051121000185","019011112586793",25.81,27,0.587,318.02,376.18,131.3,126.6,0.588,64659.5,64692.7,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409085917,119147.00
08/26/2014 16:45,1,5.131,ACTIVE,215.7,345.42,60.03,1409085904,"040051121000195","019011112586793",25.95,28,0.590,316.85,376.10,132.5,126.6,0.597,62460.900000037,62494.300000013,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085918,119148.00
