ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 16:45,2,5.234,ACTIVE,217.80,351.37,60.006,1409085904,"274151322000083","019011112586793",28.90,39.50,0,337.24,388.94,153.3,146.0,0.605,240914.7,240914.7,21824,0,0,0,L,1151911521,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085919,119149.00
08/26/2014 16:45,2,5.430,ACTIVE,218.71,376.62,60.022,1409085904,"274151322000076","019011112586793",29.60,39.00,0,338.14,392.85,162.7,155.1,0.628,251409.8,251409.8,21809,0,0,0,L,1151911521,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085920,119150.00
08/26/2014 16:45,2,3.557,ACTIVE,218.03,424.71,59.980,1409085904,"274151322000094","019011112586793",38.96,35.80,0,402.16,462.88,139.9,133.1,0.530,178297.5,178297.5,22239,0,0,0,L,1151911521,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085921,119151.00
08/26/2014 16:45,2,5.162,ACTIVE,218.26,353.77,60.001,1409085904,"274151322000052","019011112586793",28.92,40.00,0,336.94,388.94,151.4,144.2,0.579,241976.0,241976.0,21767,0,0,0,L,1151911521,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085922,119152.00
08/26/2014 16:45,2,5.225,ACTIVE,218.26,359.18,60.006,1409085904,"274151322000085","019011112586793",29.04,36.80,0,336.64,389.84,153.6,146.3,0.579,241013.0,241013.0,21725,0,0,0,L,1151911521,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085923,119153.00
08/26/2014 16:45,2,5.201,ACTIVE,218.03,354.97,60.006,1409085904,"274151322000087","019011112586793",27.63,60.00,0,336.94,387.44,145.5,138.5,0.544,229361.9,229361.9,21750,0,0,0,L,1151911521,1,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085924,119154.00
08/26/2014 16:45,2,5.113,ACTIVE,218.03,362.19,60.001,1409085904,"274151322000088","019011112586793",28.77,35.80,0,336.34,388.34,148.9,141.8,0.557,234095.3,234095.3,21739,0,0,0,L,1151911521,1,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085925,119155.00
08/26/2014 16:45,2,5.508,ACTIVE,218.03,358.28,59.990,1409085904,"274151322000095","019011112586793",29.48,38.80,0,336.34,392.25,164.4,156.8,0.614,249150.1,249150.1,21803,0,0,0,L,1151911521,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085926,119156.00
08/26/2014 16:45,2,3.510,ACTIVE,218.71,426.51,60.006,1409085904,"274151322000068","019011112586793",39.42,38.20,0,399.76,464.98,140.3,133.5,0.526,176539.4,176539.4,22295,0,0,0,L,1151911521,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085927,119157.00
08/26/2014 16:45,2,5.199,ACTIVE,217.80,370.30,60.006,1409085904,"274151322000054","019011112586793",28.84,37.80,0,336.34,389.54,151.8,144.6,0.570,238739.3,238739.3,21875,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409085928,119158.00
08/26/2014 17:00,1,4.845,ACTIVE,216.4,339.84,60.03,1409086804,"040051121000097","019011112586793",26.20,27,0.564,314.31,371.26,126.3,121.2,0.570,63248.400000036,63279.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086806,119159.00
08/26/2014 17:00,1,4.793,ACTIVE,215.7,349.96,60.03,1409086804,"040051121000095","019011112586793",23.70,26,0.503,316.11,366.55,113.0,107.9,0.512,56455.900000036,56483.699999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086808,119160.00
08/26/2014 17:00,1,3.042,ACTIVE,216.3,343.65,60.03,1409086804,"033051125000132","019011112586793",35.40,27,0.474,317.14,365.51,107.1,102.0,0.490,55709.100000024,55735.400000036,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086809,119161.00
08/26/2014 17:00,1,3.049,ACTIVE,216.4,345.83,60.07,1409086804,"033051125000135","019011112586793",34.79,26,0.473,314.66,364.94,105.5,102.1,0.485,53291.599999964,53317.899999964,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086810,119162.00
08/26/2014 17:00,1,4.775,ACTIVE,215.4,360.10,60.03,1409086804,"040051121000116","019011112586793",26.18,25,0.557,315.48,371.36,124.4,119.1,0.564,62279.000000011,62309.400000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086812,119163.00
08/26/2014 17:00,1,4.804,ACTIVE,215.7,356.74,60.03,1409086804,"040051121000068","019011112586793",23.98,27,0.512,316.27,367.44,114.6,109.8,0.524,57260.8,57289.1,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086813,119164.00
08/26/2014 17:00,1,3.527,ACTIVE,215.8,362.10,60.03,1409086804,"033051125000118","019011112586793",39.80,27,0.629,314.61,375.25,139.6,134.5,0.631,71420.6,71455.4,116,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086814,119165.00
08/26/2014 17:00,1,3.492,ACTIVE,215.7,357.24,60.03,1409086804,"033051125000150","019011112586793",40.04,27,0.628,313.43,375.55,139.1,134.3,0.627,70448.699999988,70483.400000036,130,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086815,119166.00
08/26/2014 17:00,1,4.840,ACTIVE,216.1,334.98,60.03,1409086804,"040051121000185","019011112586793",25.85,27,0.557,315.69,370.31,124.5,119.9,0.564,64692.7,64723.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086817,119167.00
08/26/2014 17:00,1,4.846,ACTIVE,215.3,343.19,60.03,1409086804,"040051121000195","019011112586793",26.02,28,0.560,313.63,370.23,125.4,119.7,0.568,62494.300000013,62525.300000013,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086818,119168.00
08/26/2014 17:00,2,5.084,ACTIVE,217.80,369.10,60.017,1409086804,"274151322000083","019011112586793",28.67,39.50,0,337.84,385.93,147.5,140.5,0.588,240951.0,240951.0,21825,0,0,0,L,1151911521,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086819,119169.00
08/26/2014 17:00,2,5.244,ACTIVE,219.16,358.58,60.033,1409086804,"274151322000076","019011112586793",29.44,39.50,0,338.14,388.04,156.2,148.8,0.601,251448.3,251448.3,21810,0,0,0,L,1151911521,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086820,119170.00
08/26/2014 17:00,2,3.320,ACTIVE,218.26,428.61,60.049,1409086804,"274151322000094","019011112586793",39.80,37.00,0,400.06,460.78,134.0,127.4,0.508,178330.6,178330.6,22240,0,0,0,L,1151911521,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086821,119171.00
08/26/2014 17:00,2,4.977,ACTIVE,218.03,367.60,60.022,1409086804,"274151322000052","019011112586793",28.80,40.00,0,338.14,385.33,145.1,138.1,0.548,242011.7,242011.7,21768,0,0,0,L,1151911521,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086822,119172.00
08/26/2014 17:00,2,5.037,ACTIVE,218.26,355.58,60.022,1409086804,"274151322000085","019011112586793",28.84,37.00,0,338.74,386.23,147.1,140.1,0.548,241049.3,241049.3,21726,0,0,0,L,1151911521,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086823,119173.00
08/26/2014 17:00,2,5.006,ACTIVE,218.03,352.57,60.033,1409086804,"274151322000087","019011112586793",27.51,60.00,0,338.14,384.13,139.6,132.8,0.526,229396.3,229396.3,21751,0,0,0,L,1151911521,1,124.27,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086824,119174.00
08/26/2014 17:00,2,4.928,ACTIVE,217.80,366.70,60.028,1409086804,"274151322000088","019011112586793",28.57,36.00,0,338.44,385.33,142.5,135.6,0.530,234130.4,234130.4,21740,0,0,0,L,1151911521,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086825,119175.00
08/26/2014 17:00,2,5.381,ACTIVE,217.80,352.57,60.022,1409086804,"274151322000095","019011112586793",29.02,39.00,0,338.14,388.94,158.1,150.7,0.592,249189.0,249189.0,21804,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086826,119176.00
08/26/2014 17:00,2,3.393,ACTIVE,218.93,423.20,60.028,1409086804,"274151322000068","019011112586793",39.02,39.30,0,399.76,458.97,133.6,127.0,0.508,176572.5,176572.5,22296,0,0,0,L,1151911521,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086827,119177.00
08/26/2014 17:00,2,5.004,ACTIVE,218.26,367.30,60.028,1409086804,"274151322000054","019011112586793",28.71,38.20,0,337.84,386.53,145.4,138.4,0.539,238775.1,238775.1,21876,0,0,0,L,1151911521,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409086828,119178.00
08/26/2014 17:15,1,4.334,ACTIVE,216.5,360.07,60.03,1409087705,"040051121000097","019011112586793",26.69,27,0.511,317.04,367.35,115.1,110.2,0.525,63279.699999988,63308.5,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087707,119179.00
08/26/2014 17:15,1,4.337,ACTIVE,216.4,356.74,60.03,1409087705,"040051121000095","019011112586793",23.98,26,0.457,317.03,365.43,103.5,98.6,0.471,56483.699999988,56509.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087708,119180.00
08/26/2014 17:15,1,2.776,ACTIVE,216.2,352.37,60.03,1409087705,"033051125000132","019011112586793",35.28,27,0.429,318.09,362.35,97.4,92.5,0.448,55735.400000036,55759.5,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087709,119181.00
08/26/2014 17:15,1,2.759,ACTIVE,216.5,353.48,60.03,1409087705,"033051125000135","019011112586793",35.02,26,0.429,318.07,361.90,96.1,92.5,0.444,53317.899999964,53342.099999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087711,119182.00
08/26/2014 17:15,1,4.277,ACTIVE,215.9,333.06,60.03,1409087705,"040051121000116","019011112586793",26.39,25,0.500,315.77,366.23,112.3,107.4,0.513,62309.400000011,62337.500000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087712,119183.00
08/26/2014 17:15,1,4.356,ACTIVE,216.3,327.54,60.03,1409087705,"040051121000068","019011112586793",24.07,27,0.464,317.26,363.67,104.3,99.7,0.477,57289.1,57315.1,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087713,119184.00
08/26/2014 17:15,1,3.195,ACTIVE,216.1,324.96,60.03,1409087705,"033051125000118","019011112586793",39.81,27,0.568,315.30,371.57,126.6,122.0,0.575,71455.4,71487.3,118,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087715,119185.00
08/26/2014 17:15,1,3.156,ACTIVE,215.9,322.50,60.03,1409087705,"033051125000150","019011112586793",40.20,27,0.566,313.96,372.45,126.2,121.6,0.571,70483.400000036,70515.400000036,132,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087716,119186.00
08/26/2014 17:15,1,4.357,ACTIVE,216.5,324.95,60.03,1409087705,"040051121000185","019011112586793",26.13,27,0.503,317.87,367.31,113.3,108.6,0.516,64723.6,64752,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087717,119187.00
08/26/2014 17:15,1,4.370,ACTIVE,215.7,339.19,60.03,1409087705,"040051121000195","019011112586793",26.20,28,0.506,316.11,366.79,113.9,108.6,0.519,62525.300000013,62553.699999989,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087718,119188.00
08/26/2014 17:15,2,4.561,ACTIVE,218.26,350.77,60.038,1409087705,"274151322000083","019011112586793",29.16,39.30,0,338.14,382.63,134.5,127.9,0.535,240984.6,240984.6,21826,0,0,0,L,1151911521,1,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087719,119189.00
08/26/2014 17:15,2,4.768,ACTIVE,219.39,350.47,60.028,1409087705,"274151322000076","019011112586793",29.58,39.30,0,338.44,385.33,142.7,135.8,0.530,251483.8,251483.8,21811,0,0,0,L,1151911521,1,124.72,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087720,119190.00
08/26/2014 17:15,2,3.014,ACTIVE,218.48,430.42,60.022,1409087705,"274151322000094","019011112586793",39.74,36.00,0,399.16,453.86,122.5,116.3,0.468,178360.9,178360.9,22241,0,0,0,L,1151911521,1,124.27,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087721,119191.00
08/26/2014 17:15,2,4.465,ACTIVE,218.48,360.08,60.012,1409087705,"274151322000052","019011112586793",29.24,40.00,0,337.84,382.63,132.4,125.9,0.499,242044.7,242044.7,21769,0,0,0,L,1151911521,1,124.27,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087722,119192.00
08/26/2014 17:15,2,4.529,ACTIVE,218.71,361.89,60.028,1409087705,"274151322000085","019011112586793",29.22,36.30,0,338.74,383.53,133.9,127.3,0.491,241082.7,241082.7,21727,0,0,0,L,1151911521,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087723,119193.00
08/26/2014 17:15,2,4.529,ACTIVE,218.48,356.18,60.028,1409087705,"274151322000087","019011112586793",27.83,59.80,0,338.44,380.52,127.7,121.3,0.477,229428.1,229428.1,21752,0,0,0,L,1151911521,1,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087724,119194.00
08/26/2014 17:15,2,4.426,ACTIVE,218.26,355.88,60.033,1409087705,"274151322000088","019011112586793",28.92,35.60,0,338.74,381.73,129.6,123.2,0.486,234162.7,234162.7,21741,0,0,0,L,1151911521,1,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087725,119195.00
08/26/2014 17:15,2,4.838,ACTIVE,218.48,352.87,60.006,1409087705,"274151322000095","019011112586793",29.54,38.00,0,338.74,385.03,144.6,137.7,0.539,249225.1,249225.1,21805,0,0,0,L,1151911521,1,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087726,119196.00
08/26/2014 17:15,2,3.100,ACTIVE,219.39,424.71,60.028,1409087705,"274151322000068","019011112586793",38.94,39.00,0,397.35,458.37,122.1,115.9,0.455,176602.9,176602.9,22297,0,0,0,L,1151911521,1,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087727,119197.00
08/26/2014 17:15,2,4.551,ACTIVE,218.48,356.78,60.028,1409087705,"274151322000054","019011112586793",28.75,37.00,0,338.74,383.53,132.5,125.9,0.499,238808.1,238808.1,21877,0,0,0,L,1151911521,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409087728,119198.00
08/26/2014 17:30,1,3.889,ALERT,216.5,352.34,60.03,1409088604,"040051121000097","019011112586793",26.54,27,0.455,316.39,365.02,102.7,98.0,0.472,63308.5,63334.600000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1409088607,119199.00
08/26/2014 17:30,1,3.831,ACTIVE,215.8,331.99,60.03,1409088604,"040051121000095","019011112586793",24.18,25,0.407,317.77,362.06,92.2,87.4,0.422,56509.5,56532.800000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088608,119200.00
08/26/2014 17:30,1,2.432,ACTIVE,215.9,348.19,60.03,1409088604,"033051125000132","019011112586793",35.67,26,0.379,318.07,359.68,86.3,81.5,0.400,55759.5,55781.300000012,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088609,119201.00
08/26/2014 17:30,1,2.430,ACTIVE,216.4,344.21,60.03,1409088604,"033051125000135","019011112586793",35.32,25,0.381,318.73,359.54,85.4,82.0,0.399,53342.099999964,53363.899999964,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088611,119202.00
08/26/2014 17:30,1,3.802,ACTIVE,215.9,348.84,60.03,1409088604,"040051121000116","019011112586793",26.49,25,0.442,315.61,364.73,100.2,95.2,0.460,62337.500000011,62362.900000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088612,119203.00
08/26/2014 17:30,1,3.822,ACTIVE,216.4,350.11,60.03,1409088604,"040051121000068","019011112586793",24.27,26,0.409,317.68,360.96,92.3,88.0,0.429,57315.1,57338.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088613,119204.00
08/26/2014 17:30,1,2.781,ACTIVE,215.4,356.46,60.03,1409088604,"033051125000118","019011112586793",40.38,26,0.501,316.55,368.14,111.7,107.5,0.510,71487.3,71516.1,120,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088615,119205.00
08/26/2014 17:30,1,2.810,ACTIVE,216.7,344.47,60.03,1409088604,"033051125000150","019011112586793",39.90,26,0.499,314.66,369.77,111.6,107.6,0.510,70515.400000036,70544.199999988,134,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088616,119206.00
08/26/2014 17:30,1,3.825,ACTIVE,216.4,354.51,60.07,1409088604,"040051121000185","019011112586793",26.20,26,0.441,316.96,363.93,99.7,95.2,0.457,64752,64777.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088617,119207.00
08/26/2014 17:30,1,3.858,ALERT,215.9,323.43,60.03,1409088604,"040051121000195","019011112586793",26.06,27,0.444,315.97,364.11,100.0,95.5,0.463,62553.699999989,62579.500000001,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409088619,119208.00
08/26/2014 17:30,2,4.051,ACTIVE,217.58,355.28,60.022,1409088604,"274151322000083","019011112586793",29.36,38.00,0,339.04,380.52,120.5,114.4,0.482,241015.1,241015.1,21827,0,0,0,L,1151911521,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088620,119209.00
08/26/2014 17:30,2,4.221,ACTIVE,218.48,351.07,60.028,1409088604,"274151322000076","019011112586793",29.78,37.50,0,338.74,381.12,127.3,120.9,0.495,251516.1,251516.1,21812,0,0,0,L,1151911521,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088621,119210.00
08/26/2014 17:30,2,2.748,ACTIVE,217.80,415.99,60.022,1409088604,"274151322000094","019011112586793",38.94,35.60,0,401.86,456.87,108.8,103.1,0.415,178388.3,178388.3,22242,0,0,0,L,1151911521,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088622,119211.00
08/26/2014 17:30,2,3.990,ACTIVE,217.80,352.87,60.022,1409088604,"274151322000052","019011112586793",29.18,39.00,0,338.14,379.62,117.8,111.8,0.451,242074.5,242074.5,21770,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088623,119212.00
08/26/2014 17:30,2,4.012,ACTIVE,217.80,363.99,60.017,1409088604,"274151322000085","019011112586793",29.36,34.80,0,339.04,380.22,119.4,113.3,0.446,241112.9,241112.9,21728,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088624,119213.00
08/26/2014 17:30,2,4.031,ACTIVE,217.58,349.86,60.022,1409088604,"274151322000087","019011112586793",28.03,58.50,0,339.34,379.02,114.4,108.5,0.433,229456.9,229456.9,21753,0,0,0,L,1151911521,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088625,119214.00
08/26/2014 17:30,2,3.941,ACTIVE,217.35,349.56,60.022,1409088604,"274151322000088","019011112586793",28.84,35.40,0,338.44,379.62,115.2,109.3,0.429,234191.9,234191.9,21742,0,0,0,L,1151911521,1,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088626,119215.00
08/26/2014 17:30,2,4.371,ACTIVE,217.58,352.87,60.038,1409088604,"274151322000095","019011112586793",29.22,36.80,0,338.74,383.23,129.4,122.9,0.486,249257.8,249257.8,21806,0,0,0,L,1151911521,1,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088627,119216.00
08/26/2014 17:30,2,2.750,ACTIVE,218.48,420.80,60.033,1409088604,"274151322000068","019011112586793",39.20,37.80,0,403.37,458.07,108.3,102.6,0.415,176630.4,176630.4,22298,0,0,0,L,1151911521,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088628,119217.00
08/26/2014 17:30,2,3.986,ACTIVE,217.58,351.07,60.022,1409088604,"274151322000054","019011112586793",29.18,36.30,0,338.44,380.52,117.8,111.8,0.451,238838.0,238838.0,21878,0,0,0,L,1151911521,1,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409088629,119218.00
08/26/2014 17:45,1,3.440,ACTIVE,215.5,339.14,60.03,1409089505,"040051121000097","019011112586793",26.77,26,0.406,301.65,450.77,91.6,87.1,0.422,63334.600000024,63357.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089508,119219.00
08/26/2014 17:45,1,3.413,ACTIVE,215.9,326.20,60.03,1409089505,"040051121000095","019011112586793",24.28,25,0.359,299.20,448.00,82.4,77.5,0.380,56532.800000012,56553,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089509,119220.00
08/26/2014 17:45,1,2.164,ACTIVE,216.2,327.53,60.03,1409089505,"033051125000132","019011112586793",35.73,26,0.336,302.92,447.89,76.9,72.4,0.362,55781.300000012,55800.300000012,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089510,119221.00
08/26/2014 17:45,1,2.161,ACTIVE,215.8,324.09,60.03,1409089505,"033051125000135","019011112586793",35.43,25,0.338,303.28,451.20,76.2,72.8,0.361,53363.899999964,53382.999999964,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089512,119222.00
08/26/2014 17:45,1,3.428,ACTIVE,215.6,327.33,60.00,1409089505,"040051121000116","019011112586793",26.38,24,0.396,299.86,449.83,90.0,84.9,0.417,62362.900000011,62385.100000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089513,119223.00
08/26/2014 17:45,1,3.404,ACTIVE,215.9,334.21,60.03,1409089505,"040051121000068","019011112586793",24.38,26,0.365,301.48,451.18,82.5,78.3,0.387,57338.7,57359.1,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089514,119224.00
08/26/2014 17:45,1,2.486,ACTIVE,215.7,325.90,60.00,1409089505,"033051125000118","019011112586793",40.40,25,0.445,301.59,450.30,99.9,95.8,0.462,71516.1,71541.1,122,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089516,119225.00
08/26/2014 17:45,1,2.496,ACTIVE,216.3,330.70,60.00,1409089505,"033051125000150","019011112586793",40.22,25,0.447,300.49,453.80,99.9,96.3,0.461,70544.199999988,70569.400000036,136,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089517,119226.00
08/26/2014 17:45,1,3.395,ACTIVE,216.1,331.42,60.00,1409089505,"040051121000185","019011112586793",26.35,25,0.393,303.27,450.91,89.0,84.7,0.415,64777.7,64800,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089518,119227.00
08/26/2014 17:45,1,3.436,ACTIVE,216.1,325.56,60.03,1409089505,"040051121000195","019011112586793",26.16,26,0.396,301.88,451.11,89.4,85.2,0.412,62579.500000001,62601.800000013,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089519,119228.00
08/26/2014 17:45,2,3.658,ACTIVE,217.80,355.58,59.980,1409089505,"274151322000083","019011112586793",29.10,37.00,0,329.73,385.03,107.8,102.2,0.429,241041.8,241041.8,21828,0,0,0,L,1151911521,1,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089520,119229.00
08/26/2014 17:45,2,3.793,ACTIVE,218.93,357.38,60.001,1409089505,"274151322000076","019011112586793",29.54,36.50,0,332.73,384.43,113.5,107.6,0.433,251544.4,251544.4,21813,0,0,0,L,1151911521,1,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089521,119230.00
08/26/2014 17:45,2,2.393,ACTIVE,218.26,422.30,60.033,1409089505,"274151322000094","019011112586793",39.76,35.20,0,402.77,458.37,96.1,90.8,0.362,178412.1,178412.1,22243,0,0,0,L,1151911521,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089522,119231.00
08/26/2014 17:45,2,3.551,ACTIVE,218.03,358.88,60.001,1409089505,"274151322000052","019011112586793",29.18,37.50,0,331.83,384.43,104.9,99.3,0.393,242100.7,242100.7,21771,0,0,0,L,1151911521,1,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089523,119232.00
08/26/2014 17:45,2,3.564,ACTIVE,218.26,354.97,60.006,1409089505,"274151322000085","019011112586793",29.40,34.00,0,332.43,384.73,106.0,100.4,0.398,241139.4,241139.4,21729,0,0,0,L,1151911521,1,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089524,119233.00
08/26/2014 17:45,2,3.545,ACTIVE,218.03,348.36,60.006,1409089505,"274151322000087","019011112586793",28.53,57.00,0,332.13,383.83,102.5,97.0,0.380,229482.3,229482.3,21754,0,0,0,L,1151911521,1,124.27,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089525,119234.00
08/26/2014 17:45,2,3.445,ACTIVE,217.80,351.97,60.012,1409089505,"274151322000088","019011112586793",29.40,34.00,0,332.43,384.73,102.5,97.0,0.376,234217.4,234217.4,21743,0,0,0,L,1151911521,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089526,119235.00
08/26/2014 17:45,2,3.879,ACTIVE,218.03,354.07,60.012,1409089505,"274151322000095","019011112586793",29.54,36.00,0,332.43,381.73,116.1,110.1,0.429,249286.6,249286.6,21807,0,0,0,L,1151911521,1,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089527,119236.00
08/26/2014 17:45,2,2.357,ACTIVE,218.93,428.91,60.006,1409089505,"274151322000068","019011112586793",40.18,37.00,0,401.86,465.28,96.2,90.9,0.354,176654.4,176654.4,22299,0,0,0,L,1151911521,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089528,119237.00
08/26/2014 17:45,2,3.512,ACTIVE,218.03,349.86,59.985,1409089505,"274151322000054","019011112586793",29.50,35.00,0,331.23,384.73,105.0,99.4,0.398,238864.2,238864.2,21879,0,0,0,L,1151911521,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409089529,119238.00
08/26/2014 18:00,1,2.970,ACTIVE,216.7,347.79,60.03,1409090403,"040051121000097","019011112586793",26.65,26,0.344,317.54,357.33,78.7,74.4,0.369,63357.400000036,63377.5,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090406,119239.00
08/26/2014 18:00,1,2.944,ACTIVE,216.4,332.15,60.03,1409090403,"040051121000095","019011112586793",24.21,25,0.305,317.66,354.23,70.9,66.0,0.332,56553,56570.800000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090407,119240.00
08/26/2014 18:00,1,1.869,ACTIVE,217.4,333.36,60.03,1409090403,"033051125000132","019011112586793",35.44,25,0.283,320.08,354.12,65.9,61.5,0.310,55800.300000012,55816.900000036,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090408,119241.00
08/26/2014 18:00,1,1.845,ACTIVE,217.2,332.33,60.03,1409090403,"033051125000135","019011112586793",35.36,24,0.284,301.98,450.54,64.9,61.5,0.313,53382.999999964,53399.699999964,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090410,119242.00
08/26/2014 18:00,1,2.930,ACTIVE,216.3,330.29,60.03,1409090403,"040051121000116","019011112586793",26.66,24,0.338,317.90,357.63,77.7,72.8,0.362,62385.100000011,62404.600000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090411,119243.00
08/26/2014 18:00,1,2.898,ACTIVE,216.6,328.60,60.03,1409090403,"040051121000068","019011112586793",24.53,25,0.307,318.27,354.27,70.7,66.6,0.335,57359.1,57377,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090413,119244.00
08/26/2014 18:00,1,2.145,ACTIVE,216.3,325.06,60.07,1409090403,"033051125000118","019011112586793",40.16,25,0.381,316.58,360.55,85.7,82.0,0.401,71541.1,71563.1,124,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090414,119245.00
08/26/2014 18:00,1,2.144,ACTIVE,216.9,332.17,60.03,1409090403,"033051125000150","019011112586793",40.19,25,0.380,316.64,360.05,85.7,81.8,0.401,70569.400000036,70591.300000012,138,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090415,119246.00
08/26/2014 18:00,1,2.903,ACTIVE,216.9,336.03,60.03,1409090403,"040051121000185","019011112586793",26.25,25,0.331,319.35,356.73,75.8,71.5,0.352,64800,64819.4,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090416,119247.00
08/26/2014 18:00,1,2.930,ACTIVE,216.5,334.03,60.03,1409090403,"040051121000195","019011112586793",26.27,26,0.335,317.68,356.53,76.6,72.6,0.359,62601.800000013,62621.300000013,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090418,119248.00
08/26/2014 18:00,2,3.148,ACTIVE,218.03,353.47,60.017,1409090403,"274151322000083","019011112586793",29.26,36.00,0,339.04,373.31,93.3,88.1,0.371,241065.5,241065.5,21829,0,0,0,L,1151911521,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090419,119249.00
08/26/2014 18:00,2,3.240,ACTIVE,218.71,360.08,60.017,1409090403,"274151322000076","019011112586793",29.84,35.80,0,339.95,374.51,97.9,92.6,0.371,251569.3,251569.3,21814,0,0,0,L,1151911521,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090420,119250.00
08/26/2014 18:00,2,2.047,ACTIVE,218.26,429.82,60.022,1409090403,"274151322000094","019011112586793",39.72,34.80,0,403.07,455.37,81.9,77.1,0.309,178433.0,178433.0,22244,0,0,0,L,1151911521,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090421,119251.00
08/26/2014 18:00,2,3.031,ACTIVE,218.26,357.68,60.022,1409090403,"274151322000052","019011112586793",29.38,36.80,0,339.34,373.31,90.1,85.1,0.340,242123.6,242123.6,21772,0,0,0,L,1151911521,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090422,119252.00
08/26/2014 18:00,2,3.068,ACTIVE,218.48,353.77,60.017,1409090403,"274151322000085","019011112586793",29.28,33.00,0,339.95,372.71,91.0,85.9,0.340,241162.6,241162.6,21730,0,0,0,L,1151911521,1,125.17,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090423,119253.00
08/26/2014 18:00,2,3.096,ACTIVE,218.03,357.38,60.022,1409090403,"274151322000087","019011112586793",28.19,55.30,0,338.74,372.41,88.3,83.4,0.331,229504.8,229504.8,21755,0,0,0,L,1151911521,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090424,119254.00
08/26/2014 18:00,2,2.967,ACTIVE,218.03,350.47,60.012,1409090403,"274151322000088","019011112586793",29.16,33.30,0,339.04,371.81,87.7,82.7,0.323,234239.8,234239.8,21744,0,0,0,L,1151911521,1,125.17,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090425,119255.00
08/26/2014 18:00,2,3.334,ACTIVE,218.26,356.48,60.022,1409090403,"274151322000095","019011112586793",29.78,34.80,0,339.04,375.11,100.5,95.0,0.376,249312.2,249312.2,21808,0,0,0,L,1151911521,1,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090426,119256.00
08/26/2014 18:00,2,2.076,ACTIVE,219.16,421.40,60.022,1409090403,"274151322000068","019011112586793",39.26,36.50,0,400.66,455.06,82.8,78.0,0.305,176675.4,176675.4,22300,0,0,0,L,1151911521,1,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090427,119257.00
08/26/2014 18:00,2,3.033,ACTIVE,218.26,359.18,60.022,1409090403,"274151322000054","019011112586793",29.32,34.00,0,339.04,373.01,90.0,84.9,0.340,238887.1,238887.1,21880,0,0,0,L,1151911521,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409090428,119258.00
08/26/2014 18:15,1,2.476,ACTIVE,216.1,343.88,60.03,1409091304,"040051121000097","019011112586793",26.67,25,0.287,318.92,355.51,65.7,61.7,0.314,63377.5,63394.300000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091306,119259.00
08/26/2014 18:15,1,2.454,ACTIVE,215.4,372.72,60.00,1409091304,"040051121000095","019011112586793",24.32,24,0.321,298.31,446.55,59.4,68.3,0.181,56570.800000012,56585.199999988,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091307,119260.00
08/26/2014 18:15,1,1.455,ACTIVE,215.2,389.33,60.03,1409091304,"033051125000132","019011112586793",36.96,25,0.290,304.50,448.46,53.5,55.0,0.299,55816.900000036,55830.5,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091309,119261.00
08/26/2014 18:15,1,1.473,ACTIVE,215.7,401.15,60.03,1409091304,"033051125000135","019011112586793",36.13,24,0.324,302.64,451.22,52.9,51.8,0.188,53399.699999964,53412.299999964,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091310,119262.00
08/26/2014 18:15,1,2.468,ACTIVE,215.2,342.67,60.03,1409091304,"040051121000116","019011112586793",26.53,23,0.282,317.95,354.93,65.1,60.4,0.308,62404.600000011,62421.100000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091311,119263.00
08/26/2014 18:15,1,2.436,ACTIVE,215.9,350.72,60.00,1409091304,"040051121000068","019011112586793",24.22,25,0.303,302.36,451.25,58.7,52.5,0.411,57377,57391.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091312,119264.00
08/26/2014 18:15,1,1.790,ACTIVE,215.2,324.55,60.03,1409091304,"033051125000118","019011112586793",40.03,25,0.314,317.41,357.38,71.3,67.4,0.341,71563.1,71581.7,126,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091314,119265.00
08/26/2014 18:15,1,1.798,ACTIVE,215.8,348.16,60.00,1409091304,"033051125000150","019011112586793",39.95,25,0.315,317.61,358.90,71.5,67.8,0.342,70591.300000012,70609.900000036,140,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091315,119266.00
08/26/2014 18:15,1,2.469,ACTIVE,216.0,332.93,60.03,1409091304,"040051121000185","019011112586793",22.16,24,0.314,303.89,450.74,54.4,63.9,0.299,64819.4,64835.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091317,119267.00
08/26/2014 18:15,1,2.435,ACTIVE,216.2,329.73,60.03,1409091304,"040051121000195","019011112586793",26.09,25,0.393,300.52,451.21,63.2,47.2,0.416,62621.300000013,62637.800000013,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091318,119268.00
08/26/2014 18:15,2,2.639,ACTIVE,218.26,357.98,60.033,1409091304,"274151322000083","019011112586793",29.36,35.00,0,339.34,369.40,78.5,73.9,0.309,241085.8,241085.8,21830,0,0,0,L,1151911521,1,123.59,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091319,119269.00
08/26/2014 18:15,2,2.695,ACTIVE,218.48,358.28,60.006,1409091304,"274151322000076","019011112586793",30.02,34.30,0,340.55,371.51,81.9,77.1,0.309,251590.5,251590.5,21815,0,0,0,L,1151911521,1,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091320,119270.00
08/26/2014 18:15,2,1.715,ACTIVE,218.03,426.81,60.006,1409091304,"274151322000094","019011112586793",39.22,31.00,0,402.46,466.19,68.0,63.7,0.464,178450.6,178450.6,22245,0,0,0,L,1151911521,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091321,119271.00
08/26/2014 18:15,2,2.527,ACTIVE,218.03,356.18,59.980,1409091304,"274151322000052","019011112586793",29.34,34.30,0,332.13,385.33,75.1,70.6,0.535,242143.1,242143.1,21773,0,0,0,L,1151911521,1,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091322,119272.00
08/26/2014 18:15,2,2.553,ACTIVE,218.03,351.07,60.006,1409091304,"274151322000085","019011112586793",29.28,31.30,0,333.63,385.33,75.7,71.1,0.473,241182.2,241182.2,21731,0,0,0,L,1151911521,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091323,119273.00
08/26/2014 18:15,2,2.566,ACTIVE,218.03,368.80,59.996,1409091304,"274151322000087","019011112586793",28.55,51.50,0,332.43,385.03,74.2,69.7,0.491,229523.9,229523.9,21756,0,0,0,L,1151911521,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091324,119274.00
08/26/2014 18:15,2,2.449,ACTIVE,217.58,358.88,60.006,1409091304,"274151322000088","019011112586793",29.30,30.50,0,332.13,385.03,72.7,68.2,0.446,234258.7,234258.7,21745,0,0,0,L,1151911521,1,124.04,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091325,119275.00
08/26/2014 18:15,2,2.805,ACTIVE,218.03,360.38,60.006,1409091304,"274151322000095","019011112586793",29.84,33.50,0,339.34,372.11,84.8,80.0,0.314,249334.1,249334.1,21809,0,0,0,L,1151911521,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091326,119276.00
08/26/2014 18:15,2,1.713,ACTIVE,218.71,426.21,60.006,1409091304,"274151322000068","019011112586793",39.82,32.80,0,397.35,470.99,68.5,64.2,0.451,176693.1,176693.1,22301,0,0,0,L,1151911521,1,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091327,119277.00
08/26/2014 18:15,2,2.545,ACTIVE,218.26,351.37,60.012,1409091304,"274151322000054","019011112586793",29.06,32.00,0,331.53,386.23,74.9,70.4,0.499,238906.6,238906.6,21881,0,0,0,L,1151911521,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409091328,119278.00
08/26/2014 18:30,1,1.988,ACTIVE,215.2,406.22,60.03,1409092204,"040051121000097","019011112586793",26.99,25,0.294,302.18,451.34,53.4,41.8,0.244,63394.300000012,63407.100000024,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092207,119279.00
08/26/2014 18:30,1,2.015,ACTIVE,214.8,394.92,60.03,1409092204,"040051121000095","019011112586793",24.21,24,0.290,299.79,446.33,48.5,36.9,0.195,56585.199999988,56597.300000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092208,119280.00
08/26/2014 18:30,1,1.232,ACTIVE,215.6,398.46,60.03,1409092204,"033051125000132","019011112586793",35.84,24,0.274,306.55,445.99,43.9,44.9,0.116,55830.5,55841.300000012,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092209,119281.00
08/26/2014 18:30,1,1.118,ACTIVE,215.1,385.51,60.03,1409092204,"033051125000135","019011112586793",36.79,23,0.249,305.82,448.65,40.9,42.3,0.246,53412.299999964,53422.899999964,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092211,119282.00
08/26/2014 18:30,1,2.009,ACTIVE,215.2,368.57,60.03,1409092204,"040051121000116","019011112586793",26.67,23,0.322,297.13,449.12,53.3,56.2,0.171,62421.100000011,62433.500000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092212,119283.00
08/26/2014 18:30,1,1.960,ACTIVE,215.3,409.91,60.03,1409092204,"040051121000068","019011112586793",24.34,25,0.285,300.94,448.62,47.4,49.6,0.130,57391.5,57403.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092213,119284.00
08/26/2014 18:30,1,1.512,ACTIVE,215.3,330.48,60.00,1409092204,"033051125000118","019011112586793",35.83,24,0.339,302.47,450.97,53.9,53.5,0.363,71581.7,71595.7,128,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092214,119285.00
08/26/2014 18:30,1,1.522,ACTIVE,215.2,395.87,60.03,1409092204,"033051125000150","019011112586793",35.91,24,0.322,302.51,454.10,54.3,47.1,0.115,70609.900000036,70624.100000024,142,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092216,119286.00
08/26/2014 18:30,1,1.857,ACTIVE,215.4,373.67,60.00,1409092204,"040051121000185","019011112586793",26.60,24,0.309,304.36,448.58,49.1,49.2,0.288,64835.1,64847.4,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092217,119287.00
08/26/2014 18:30,1,1.939,ACTIVE,214.9,408.75,60.00,1409092204,"040051121000195","019011112586793",26.31,24,0.326,301.87,448.76,50.7,39.9,0.309,62637.800000013,62650.000000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092219,119288.00
08/26/2014 18:30,2,2.152,ACTIVE,217.13,363.99,60.017,1409092204,"274151322000083","019011112586793",29.54,30.50,0,333.33,385.03,64.3,60.2,0.455,241102.4,241102.4,21831,0,0,0,L,1151911521,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092220,119289.00
08/26/2014 18:30,2,2.184,ACTIVE,217.80,359.78,60.017,1409092204,"274151322000076","019011112586793",30.18,30.80,0,333.33,384.43,66.9,62.6,0.446,251607.8,251607.8,21816,0,0,0,L,1151911521,1,123.81,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092221,119290.00
08/26/2014 18:30,2,1.410,ACTIVE,217.13,425.61,60.017,1409092204,"274151322000094","019011112586793",39.24,29.30,0,393.45,460.78,56.4,52.5,0.376,178464.9,178464.9,22246,0,0,0,L,1151911521,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092223,119291.00
08/26/2014 18:30,2,2.031,ACTIVE,217.58,362.19,60.017,1409092204,"274151322000052","019011112586793",29.64,31.00,0,337.54,384.13,61.0,57.0,0.407,242158.9,242158.9,21774,0,0,0,L,1151911521,1,123.14,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092224,119292.00
08/26/2014 18:30,2,2.062,ACTIVE,217.35,357.68,60.022,1409092204,"274151322000085","019011112586793",29.38,28.50,0,337.84,383.83,61.5,57.4,0.415,241198.2,241198.2,21732,0,0,0,L,1151911521,1,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092225,119293.00
08/26/2014 18:30,2,2.102,ACTIVE,217.35,357.08,60.049,1409092204,"274151322000087","019011112586793",28.63,47.80,0,337.54,383.53,60.9,56.8,0.411,229539.7,229539.7,21757,0,0,0,L,1151911521,1,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092226,119294.00
