ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 18:30,2,1.979,ACTIVE,216.90,354.07,60.022,1409092204,"274151322000088","019011112586793",29.26,28.30,0,338.14,383.23,58.6,54.7,0.393,234273.9,234273.9,21746,0,0,0,L,1151911521,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092227,119295.00
08/26/2014 18:30,2,2.324,ACTIVE,216.90,366.70,60.028,1409092204,"274151322000095","019011112586793",29.58,30.50,0,332.13,385.33,69.6,65.3,0.464,249352.1,249352.1,21810,0,0,0,L,1151911521,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092228,119296.00
08/26/2014 18:30,2,1.436,ACTIVE,218.03,417.49,60.017,1409092204,"274151322000068","019011112586793",38.74,30.80,0,394.65,459.57,56.3,52.4,0.367,176707.6,176707.6,22302,0,0,0,L,1151911521,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092229,119297.00
08/26/2014 18:30,2,2.051,ACTIVE,217.35,363.69,60.017,1409092204,"274151322000054","019011112586793",29.36,29.30,0,337.54,385.03,61.0,56.9,0.415,238922.3,238922.3,21882,0,0,0,L,1151911521,1,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409092230,119298.00
08/26/2014 18:45,1,1.508,ACTIVE,214.5,378.28,60.07,1409093105,"040051121000097","019011112586793",26.95,24,0.240,303.53,448.35,40.4,41.4,0.146,63407.100000024,63417.600000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093107,119299.00
08/26/2014 18:45,1,1.556,ACTIVE,214.4,339.66,60.03,1409093105,"040051121000095","019011112586793",23.86,23,0.215,310.34,437.35,36.9,35.8,0.240,56597.300000012,56606.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093109,119300.00
08/26/2014 18:45,1,0.954,ACTIVE,214.1,361.42,60.07,1409093105,"033051125000132","019011112586793",35.06,23,0.201,316.93,439.53,33.3,33.0,0.120,55841.300000012,55849.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093110,119301.00
08/26/2014 18:45,1,0.775,ACTIVE,214.6,362.93,60.07,1409093105,"033051125000135","019011112586793",37.09,23,0.258,319.97,444.43,28.6,23.0,0.175,53422.899999964,53430.699999964,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093111,119302.00
08/26/2014 18:45,1,1.539,ACTIVE,214.4,386.66,60.07,1409093105,"040051121000116","019011112586793",26.47,22,0.251,304.94,446.92,40.5,30.8,0.116,62433.500000011,62443.900000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093113,119303.00
08/26/2014 18:45,1,1.495,ACTIVE,214.4,398.61,60.07,1409093105,"040051121000068","019011112586793",23.79,24,0.211,314.92,441.57,35.4,27.4,0.080,57403.5,57412.6,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093114,119304.00
08/26/2014 18:45,1,1.099,ACTIVE,213.9,372.91,60.03,1409093105,"033051125000118","019011112586793",39.73,23,0.283,303.71,448.10,43.4,45.7,0.220,71595.7,71607.3,130,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093115,119305.00
08/26/2014 18:45,1,1.100,ACTIVE,214.6,405.02,60.07,1409093105,"033051125000150","019011112586793",39.93,23,0.283,301.75,450.35,43.7,34.5,0.109,70624.100000024,70635.600000024,144,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093116,119306.00
08/26/2014 18:45,1,1.358,ACTIVE,214.6,362.57,60.07,1409093105,"040051121000185","019011112586793",26.41,23,0.212,315.44,442.19,35.6,27.5,0.172,64847.4,64856.7,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093118,119307.00
08/26/2014 18:45,1,1.455,ACTIVE,213.9,346.73,60.03,1409093105,"040051121000195","019011112586793",25.86,24,0.234,317.09,446.11,37.4,29.0,0.263,62650.000000001,62659.900000037,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093119,119308.00
08/26/2014 18:45,2,1.666,ACTIVE,216.90,352.87,60.038,1409093105,"274151322000083","019011112586793",29.16,28.30,0,337.24,379.02,49.2,45.6,0.340,241115.5,241115.5,21832,0,0,0,L,1151911521,1,123.14,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093120,119309.00
08/26/2014 18:45,2,1.666,ACTIVE,217.58,351.97,60.049,1409093105,"274151322000076","019011112586793",30.14,28.30,0,338.74,379.62,50.8,47.1,0.340,251621.4,251621.4,21817,0,0,0,L,1151911521,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093121,119310.00
08/26/2014 18:45,2,1.059,ACTIVE,216.67,417.19,60.054,1409093105,"274151322000094","019011112586793",39.20,27.80,0,342.35,454.46,42.4,39.0,0.278,178476.0,178476.0,22247,0,0,0,L,1151911521,1,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093122,119311.00
08/26/2014 18:45,2,1.549,ACTIVE,217.13,347.76,60.049,1409093105,"274151322000052","019011112586793",29.58,29.00,0,336.64,377.22,46.3,42.8,0.301,242171.3,242171.3,21775,0,0,0,L,1151911521,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093123,119312.00
08/26/2014 18:45,2,1.557,ACTIVE,217.35,348.06,60.043,1409093105,"274151322000085","019011112586793",29.44,26.80,0,336.94,377.52,46.4,42.8,0.305,241210.5,241210.5,21733,0,0,0,L,1151911521,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093124,119313.00
08/26/2014 18:45,2,1.602,ACTIVE,217.13,353.77,60.049,1409093105,"274151322000087","019011112586793",28.67,44.50,0,336.94,377.22,46.5,43.0,0.305,229552.0,229552.0,21758,0,0,0,L,1151911521,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093125,119314.00
08/26/2014 18:45,2,1.480,ACTIVE,216.67,351.97,60.070,1409093105,"274151322000088","019011112586793",29.30,26.50,0,337.84,375.71,43.9,40.4,0.278,234285.6,234285.6,21747,0,0,0,L,1151911521,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093126,119315.00
08/26/2014 18:45,2,1.766,ACTIVE,216.67,355.88,60.043,1409093105,"274151322000095","019011112586793",29.88,28.00,0,337.24,381.42,53.4,49.6,0.358,249366.3,249366.3,21811,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093127,119316.00
08/26/2014 18:45,2,1.074,ACTIVE,217.58,418.39,60.049,1409093105,"274151322000068","019011112586793",39.26,29.30,0,342.05,456.27,42.7,39.3,0.274,176718.9,176718.9,22303,0,0,0,L,1151911521,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093128,119317.00
08/26/2014 18:45,2,1.551,ACTIVE,216.45,351.07,60.038,1409093105,"274151322000054","019011112586793",29.30,27.30,0,336.34,377.52,46.0,42.5,0.301,238934.6,238934.6,21883,0,0,0,L,1151911521,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409093129,119318.00
08/26/2014 19:00,1,1.077,ACTIVE,213.7,420.52,60.07,1409094004,"040051121000097","019011112586793",26.50,23,0.178,316.39,443.38,28.4,26.0,0.021,63417.600000024,63425,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094007,119319.00
08/26/2014 19:00,1,1.131,ACTIVE,213.6,359.76,60.07,1409094004,"040051121000095","019011112586793",23.54,22,0.209,310.89,440.48,26.5,28.8,0.092,56606.5,56613,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094008,119320.00
08/26/2014 19:00,1,0.687,ACTIVE,214.4,336.49,60.07,1409094004,"033051125000132","019011112586793",33.38,23,0.165,315.88,441.48,22.8,25.6,0.189,55849.5,55855,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094009,119321.00
08/26/2014 19:00,1,0.471,ACTIVE,214.3,395.15,60.07,1409094004,"033051125000135","019011112586793",37.70,22,0.134,317.66,442.36,17.6,14.4,0.009,53430.699999964,53435.499999964,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094011,119322.00
08/26/2014 19:00,1,1.112,ACTIVE,213.3,389.17,60.03,1409094004,"040051121000116","019011112586793",26.33,22,0.240,312.93,442.39,29.1,32.6,0.057,62443.900000011,62451.100000011,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094012,119323.00
08/26/2014 19:00,1,1.059,ACTIVE,214.1,400.51,60.03,1409094004,"040051121000068","019011112586793",23.71,23,0.154,315.36,442.98,25.0,16.3,0.022,57412.6,57418.9,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094013,119324.00
08/26/2014 19:00,1,0.784,ACTIVE,213.1,439.42,60.03,1409094004,"033051125000118","019011112586793",39.73,23,0.195,320.74,443.86,30.9,26.0,0.037,71607.3,71615.5,132,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094015,119325.00
08/26/2014 19:00,1,0.799,ACTIVE,214.2,381.43,60.03,1409094004,"033051125000150","019011112586793",39.29,22,0.226,319.15,444.45,31.2,32.0,0.075,70635.600000024,70644,146,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094016,119326.00
08/26/2014 19:00,1,0.922,ACTIVE,213.7,387.56,60.03,1409094004,"040051121000185","019011112586793",26.40,22,0.142,315.19,442.98,24.2,19.5,0.030,64856.7,64863,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094018,119327.00
08/26/2014 19:00,1,1.047,ACTIVE,213.7,367.83,60.03,1409094004,"040051121000195","019011112586793",25.26,23,0.204,316.21,443.70,26.3,30.1,0.103,62659.900000037,62666.800000013,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094019,119328.00
08/26/2014 19:00,2,1.188,ACTIVE,216.00,347.46,60.054,1409094004,"274151322000083","019011112586793",29.36,26.80,0,336.04,367.60,35.3,32.1,0.247,241125.1,241125.1,21833,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094020,119329.00
08/26/2014 19:00,2,1.182,ACTIVE,216.22,344.76,60.043,1409094004,"274151322000076","019011112586793",29.94,26.50,0,337.24,369.40,35.8,32.7,0.243,251631.2,251631.2,21818,0,0,0,L,1151911521,1,123.14,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094021,119330.00
08/26/2014 19:00,2,0.764,ACTIVE,216.00,414.79,60.038,1409094004,"274151322000094","019011112586793",38.49,26.50,0,336.34,442.14,29.9,26.9,0.194,178484.1,178484.1,22248,0,0,0,L,1151911521,1,122.91,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094022,119331.00
08/26/2014 19:00,2,1.100,ACTIVE,215.77,350.47,60.070,1409094004,"274151322000052","019011112586793",29.38,27.30,0,336.34,365.80,32.7,29.7,0.199,242180.2,242180.2,21776,0,0,0,L,1151911521,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094023,119332.00
08/26/2014 19:00,2,1.090,ACTIVE,215.77,349.56,60.054,1409094004,"274151322000085","019011112586793",29.40,25.30,0,337.54,366.40,32.5,29.4,0.208,241219.4,241219.4,21734,0,0,0,L,1151911521,1,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094024,119333.00
08/26/2014 19:00,2,1.135,ACTIVE,215.77,349.26,60.054,1409094004,"274151322000087","019011112586793",28.88,41.50,0,336.64,366.10,33.1,30.1,0.212,229561.0,229561.0,21759,0,0,0,L,1151911521,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094025,119334.00
08/26/2014 19:00,2,1.035,ACTIVE,215.32,350.17,60.054,1409094004,"274151322000088","019011112586793",29.00,25.00,0,336.34,365.19,30.4,27.4,0.194,234294.0,234294.0,21748,0,0,0,L,1151911521,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094026,119335.00
08/26/2014 19:00,2,1.258,ACTIVE,216.00,348.66,60.043,1409094004,"274151322000095","019011112586793",29.86,26.00,0,336.04,369.40,38.0,34.8,0.247,249376.7,249376.7,21812,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094027,119336.00
08/26/2014 19:00,2,0.758,ACTIVE,216.22,425.61,60.049,1409094004,"274151322000068","019011112586793",39.56,27.80,0,336.04,443.04,30.4,27.4,0.194,176727.2,176727.2,22304,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094028,119337.00
08/26/2014 19:00,2,1.094,ACTIVE,215.32,348.66,60.054,1409094004,"274151322000054","019011112586793",29.20,25.80,0,336.64,366.10,32.3,29.3,0.203,238943.5,238943.5,21884,0,0,0,L,1151911521,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094029,119338.00
08/26/2014 19:15,1,0.561,ACTIVE,213.6,406.20,60.00,1409094904,"040051121000097","019011112586793",25.74,22,0.157,314.96,441.47,14.3,14.2,0.001,63425,63429.600000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094906,119339.00
08/26/2014 19:15,1,0.638,ACTIVE,212.8,405.38,60.00,1409094904,"040051121000095","019011112586793",22.21,22,0.126,310.88,438.16,14.1,13.7,0.000,56613,56616.900000036,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094907,119340.00
08/26/2014 19:15,1,0.337,ACTIVE,213.9,397.95,60.00,1409094904,"033051125000132","019011112586793",34.46,22,0.137,316.62,440.64,11.5,12.0,0.000,55855,55858.600000024,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094909,119341.00
08/26/2014 19:15,1,0.246,ACTIVE,213.8,366.54,60.00,1409094904,"033051125000135","019011112586793",36.23,21,0.131,316.36,441.69,8.8,13.6,0.003,53435.499999964,53438.099999964,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094910,119342.00
08/26/2014 19:15,1,0.592,ACTIVE,213.6,345.78,60.00,1409094904,"040051121000116","019011112586793",25.36,21,0.147,311.96,439.96,14.9,15.7,0.081,62451.100000011,62455.800000011,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094911,119343.00
08/26/2014 19:15,1,0.560,ACTIVE,213.6,370.16,60.00,1409094904,"040051121000068","019011112586793",22.56,23,0.149,314.89,440.76,12.5,12.1,0.010,57418.9,57422.9,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094912,119344.00
08/26/2014 19:15,1,0.407,ACTIVE,213.5,431.87,60.00,1409094904,"033051125000118","019011112586793",38.25,22,0.115,318.03,443.56,15.5,11.4,0.018,71615.5,71620.8,134,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094914,119345.00
08/26/2014 19:15,1,0.415,ACTIVE,213.0,387.52,60.03,1409094904,"033051125000150","019011112586793",38.41,22,0.104,314.45,444.37,15.8,4.4,0.173,70644,70649.400000036,148,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094915,119346.00
08/26/2014 19:15,1,0.502,ACTIVE,213.6,361.61,60.00,1409094904,"040051121000185","019011112586793",24.61,21,0.155,315.42,441.03,12.3,14.4,0.016,64863,64866.8,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094916,119347.00
08/26/2014 19:15,1,0.537,ACTIVE,213.9,396.15,60.03,1409094904,"040051121000195","019011112586793",24.08,22,0.141,317.36,441.76,12.8,13.3,0.001,62666.800000013,62671.100000025,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094918,119348.00
08/26/2014 19:15,2,0.619,ACTIVE,214.87,344.76,59.990,1409094904,"274151322000083","019011112586793",28.77,25.30,0,336.34,359.18,18.1,15.5,0.124,241131.5,241131.5,21834,0,0,0,L,1151911521,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094918,119349.00
08/26/2014 19:15,2,0.621,ACTIVE,215.54,344.76,59.969,1409094904,"274151322000076","019011112586793",29.18,25.00,0,337.54,359.18,18.3,15.7,0.110,251637.7,251637.7,21819,0,0,0,L,1151911521,1,122.91,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094919,119350.00
08/26/2014 19:15,2,0.389,ACTIVE,215.32,403.97,60.012,1409094904,"274151322000094","019011112586793",37.89,25.80,0,334.24,435.23,15.0,12.6,0.093,178489.3,178489.3,22249,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094920,119351.00
08/26/2014 19:15,2,0.598,ACTIVE,214.87,344.45,60.022,1409094904,"274151322000052","019011112586793",28.47,25.80,0,332.43,357.98,17.2,14.7,0.110,242186.1,242186.1,21777,0,0,0,L,1151911521,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094921,119352.00
08/26/2014 19:15,2,0.580,ACTIVE,215.09,344.15,59.990,1409094904,"274151322000085","019011112586793",28.31,24.30,0,332.73,357.38,16.7,14.2,0.102,241225.2,241225.2,21735,0,0,0,L,1151911521,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094922,119353.00
08/26/2014 19:15,2,0.617,ACTIVE,214.87,343.85,59.985,1409094904,"274151322000087","019011112586793",27.57,38.80,0,333.33,357.38,17.3,14.7,0.115,229567.0,229567.0,21760,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094923,119354.00
08/26/2014 19:15,2,0.559,ACTIVE,214.64,341.45,59.990,1409094904,"274151322000088","019011112586793",27.41,24.00,0,332.43,356.48,15.6,13.1,0.093,234299.3,234299.3,21749,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094924,119355.00
08/26/2014 19:15,2,0.654,ACTIVE,214.64,344.76,59.990,1409094904,"274151322000095","019011112586793",28.86,24.80,0,335.74,360.38,19.1,16.5,0.119,249383.6,249383.6,21813,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094925,119356.00
08/26/2014 19:15,2,0.414,ACTIVE,216.00,407.57,60.006,1409094904,"274151322000068","019011112586793",38.31,26.80,0,335.14,431.02,15.8,13.4,0.084,176732.7,176732.7,22305,0,0,0,L,1151911521,1,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094926,119357.00
08/26/2014 19:15,2,0.578,ACTIVE,214.64,342.65,59.990,1409094904,"274151322000054","019011112586793",28.33,24.50,0,332.13,357.68,16.6,14.1,0.102,238949.2,238949.2,21885,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409094927,119358.00
08/26/2014 19:30,1,0.401,ACTIVE,214.1,345.49,60.03,1409095804,"040051121000097","019011112586793",25.36,22,0.139,314.80,441.17,10.1,12.8,0.040,63429.600000024,63432.300000012,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095807,119359.00
08/26/2014 19:30,1,0.478,ACTIVE_NO_POWER,214.0,419.08,60.03,1409095804,"040051121000095","019011112586793",22.26,21,0.000,310.25,437.72,10.6,0.0,0.000,56616.900000036,56619,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095808,119360.00
08/26/2014 19:30,1,0.242,ACTIVE_NO_POWER,214.5,395.18,60.03,1409095804,"033051125000132","019011112586793",34.32,20,0.000,315.66,440.26,8.2,0.0,0.000,55858.600000024,55860.5,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095809,119361.00
08/26/2014 19:30,1,0.216,ACTIVE_NO_POWER,214.3,398.54,60.03,1409095804,"033051125000135","019011112586793",34.15,20,0.000,320.10,443.58,7.3,0.0,0.000,53438.099999964,53439.399999964,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095810,119362.00
08/26/2014 19:30,1,0.441,ACTIVE_NO_POWER,213.7,405.31,60.03,1409095804,"040051121000116","019011112586793",24.90,20,0.000,311.37,439.14,10.9,0.0,0.000,62455.800000011,62458.400000011,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095812,119363.00
08/26/2014 19:30,1,0.410,ACTIVE,214.5,353.03,60.03,1409095804,"040051121000068","019011112586793",22.22,22,0.137,315.36,439.73,9.0,10.7,0.011,57422.9,57425,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095813,119364.00
08/26/2014 19:30,1,0.287,ACTIVE,213.6,395.15,60.03,1409095804,"033051125000118","019011112586793",38.58,21,0.155,313.60,445.27,11.0,15.4,0.000,71620.8,71623.8,136,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095815,119365.00
08/26/2014 19:30,1,0.298,ACTIVE_NO_POWER,214.1,432.43,60.03,1409095804,"033051125000150","019011112586793",38.39,21,0.000,314.98,441.46,11.4,0.0,0.009,70649.400000036,70652.5,150,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095816,119366.00
08/26/2014 19:30,1,0.348,ACTIVE_NO_POWER,214.0,411.11,60.03,1409095804,"040051121000185","019011112586793",24.06,20,0.000,316.14,441.13,8.2,0.0,0.000,64866.8,64868.7,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095817,119367.00
08/26/2014 19:30,1,0.383,ACTIVE,213.7,366.91,60.03,1409095804,"040051121000195","019011112586793",22.95,21,0.136,318.12,441.16,8.7,11.3,0.002,62671.100000025,62673.300000013,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095818,119368.00
08/26/2014 19:30,2,0.461,ACTIVE,215.54,341.45,60.006,1409095804,"274151322000083","019011112586793",27.81,24.30,0,333.63,352.27,13.0,10.6,0.084,241135.4,241135.4,21835,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095819,119369.00
08/26/2014 19:30,2,0.449,ACTIVE,216.00,340.85,60.012,1409095804,"274151322000076","019011112586793",28.61,24.00,0,334.24,351.97,13.0,10.6,0.075,251641.5,251641.5,21820,0,0,0,L,1151911521,1,123.14,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095820,119370.00
08/26/2014 19:30,2,0.275,ACTIVE,215.54,401.26,60.006,1409095804,"274151322000094","019011112586793",37.69,25.00,0,337.54,431.92,10.4,8.2,0.062,178492.4,178492.4,22250,0,0,0,L,1151911521,1,122.68,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095821,119371.00
08/26/2014 19:30,2,0.447,ACTIVE,215.32,342.05,60.006,1409095804,"274151322000052","019011112586793",27.81,24.50,0,333.33,351.07,12.6,10.2,0.071,242189.6,242189.6,21778,0,0,0,L,1151911521,1,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095822,119372.00
08/26/2014 19:30,2,0.426,ACTIVE,215.77,341.75,60.043,1409095804,"274151322000085","019011112586793",27.81,23.30,0,334.84,350.47,12.0,9.6,0.071,241228.6,241228.6,21736,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095823,119373.00
08/26/2014 19:30,2,0.443,ACTIVE,215.32,342.35,60.001,1409095804,"274151322000087","019011112586793",27.41,36.30,0,333.93,351.67,12.3,10.0,0.071,229570.6,229570.6,21761,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095824,119374.00
08/26/2014 19:30,2,0.400,ACTIVE,215.32,340.85,60.006,1409095804,"274151322000088","019011112586793",27.17,23.00,0,335.74,350.17,11.0,8.7,0.066,234302.5,234302.5,21750,0,0,0,L,1151911521,1,123.14,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095825,119375.00
08/26/2014 19:30,2,0.461,ACTIVE,215.54,340.85,60.006,1409095804,"274151322000095","019011112586793",28.57,23.80,0,332.43,352.27,13.4,11.0,0.080,249387.7,249387.7,21814,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095826,119376.00
08/26/2014 19:30,2,0.283,ACTIVE,216.22,409.08,60.006,1409095804,"274151322000068","019011112586793",38.65,25.80,0,338.74,425.91,11.1,8.8,0.053,176736.0,176736.0,22306,0,0,0,L,1151911521,1,123.36,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095827,119377.00
08/26/2014 19:30,2,0.424,ACTIVE,215.32,342.05,60.006,1409095804,"274151322000054","019011112586793",27.79,23.50,0,333.63,350.77,12.0,9.6,0.066,238952.7,238952.7,21886,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409095828,119378.00
08/26/2014 19:45,1,0.236,ACTIVE_NO_POWER,213.9,427.47,60.00,1409096705,"040051121000097","019011112586793",27.46,21,0.000,314.87,442.25,6.4,0.0,0.000,63432.300000012,63433.600000024,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096708,119379.00
08/26/2014 19:45,1,0.376,ACTIVE_NO_POWER,213.7,422.12,60.00,1409096705,"040051121000095","019011112586793",21.56,20,0.000,312.96,437.87,7.9,0.0,0.000,56619,56620.199999988,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096710,119380.00
08/26/2014 19:45,1,0.205,ACTIVE,213.8,341.41,60.00,1409096705,"033051125000132","019011112586793",32.59,20,0.144,318.91,439.28,6.6,12.4,0.018,55860.5,55861.699999988,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096711,119381.00
08/26/2014 19:45,1,0.190,ACTIVE_NO_POWER,214.1,374.80,60.00,1409096705,"033051125000135","019011112586793",32.53,20,0.000,319.52,441.73,6.1,0.0,0.000,53439.399999964,53440.499999964,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096712,119382.00
08/26/2014 19:45,1,0.221,ACTIVE,214.1,361.07,60.00,1409096705,"033051125000118","019011112586793",38.29,20,0.138,315.45,444.67,8.4,13.9,0.005,71623.8,71625.7,138,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096720,119383.00
08/26/2014 19:45,1,0.230,ACTIVE,213.8,355.16,60.00,1409096705,"033051125000150","019011112586793",37.80,20,0.128,311.42,445.00,8.6,13.9,0.016,70652.5,70654.300000012,152,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096721,119384.00
08/26/2014 19:45,1,0.297,ACTIVE,213.8,333.61,60.00,1409096705,"040051121000185","019011112586793",22.59,20,0.133,317.94,440.49,6.6,12.8,0.033,64868.7,64869.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096722,119385.00
08/26/2014 19:45,1,0.189,ACTIVE_NO_POWER,213.9,356.20,60.00,1409096705,"040051121000195","019011112586793",26.23,20,0.000,317.83,441.33,4.9,0.0,0.000,62673.300000013,62674.600000025,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096725,119386.00
08/26/2014 19:45,2,0.338,ACTIVE,216.00,342.65,59.996,1409096705,"274151322000083","019011112586793",27.45,23.30,0,335.74,347.76,9.4,7.1,0.049,241137.7,241137.7,21836,0,0,0,L,1151911521,1,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096725,119387.00
08/26/2014 19:45,2,0.359,ACTIVE,216.45,342.05,60.022,1409096705,"274151322000076","019011112586793",27.75,23.00,0,336.64,347.76,10.1,7.9,0.057,251643.9,251643.9,21821,0,0,0,L,1151911521,1,122.91,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096726,119388.00
08/26/2014 19:45,2,0.205,ACTIVE,216.00,400.36,59.975,1409096705,"274151322000094","019011112586793",37.73,24.00,0,336.94,419.60,7.9,5.7,0.031,178494.2,178494.2,22251,0,0,0,L,1151911521,1,122.91,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096727,119389.00
08/26/2014 19:45,2,0.357,ACTIVE,215.77,342.05,59.990,1409096705,"274151322000052","019011112586793",27.33,23.50,0,334.84,347.16,9.9,7.7,0.040,242192.0,242192.0,21779,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096728,119390.00
08/26/2014 19:45,2,0.344,ACTIVE,216.22,341.75,59.990,1409096705,"274151322000085","019011112586793",27.33,22.50,0,336.04,346.56,9.6,7.3,0.049,241230.8,241230.8,21737,0,0,0,L,1151911521,1,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096729,119391.00
08/26/2014 19:45,2,0.346,ACTIVE,216.00,342.95,59.996,1409096705,"274151322000087","019011112586793",27.14,34.30,0,335.44,347.16,9.5,7.3,0.049,229572.7,229572.7,21762,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096730,119392.00
08/26/2014 19:45,2,0.322,ACTIVE,215.77,341.75,59.985,1409096705,"274151322000088","019011112586793",26.48,22.30,0,334.54,346.26,8.7,6.5,0.035,234304.5,234304.5,21751,0,0,0,L,1151911521,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096731,119393.00
08/26/2014 19:45,2,0.350,ACTIVE,215.77,342.35,59.996,1409096705,"274151322000095","019011112586793",27.83,22.80,0,335.44,347.46,9.9,7.6,0.057,249390.1,249390.1,21815,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096732,119394.00
08/26/2014 19:45,2,0.227,ACTIVE,216.67,397.35,59.985,1409096705,"274151322000068","019011112586793",37.39,25.00,0,337.84,418.70,8.7,6.4,0.040,176738.0,176738.0,22307,0,0,0,L,1151911521,1,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096733,119395.00
08/26/2014 19:45,2,0.336,ACTIVE,215.77,341.45,59.985,1409096705,"274151322000054","019011112586793",27.49,22.80,0,335.14,347.16,9.4,7.1,0.035,238954.8,238954.8,21887,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409096734,119396.00
08/26/2014 19:45,1,0.085,ALERT,213.6,413.84,60.00,1409096705,"040051121000116","019011112586793",29.14,19,0.000,413.46,426.55,2.4,0.0,0.000,62458.400000011,62459.100000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409096737,119397.00
08/26/2014 19:45,1,0.059,ALERT,214.7,400.40,60.03,1409096705,"040051121000068","019011112586793",26.62,20,0.000,399.77,412.13,1.5,0.0,0.000,57425,57426.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409096740,119398.00
08/26/2014 20:00,1,0.274,ACTIVE,214.5,352.53,60.00,1409097605,"040051121000097","019011112586793",25.20,20,0.131,318.50,440.85,6.8,14.2,0.002,63433.600000024,63434.300000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097607,119399.00
08/26/2014 20:00,1,0.296,ACTIVE_NO_POWER,213.9,406.62,60.00,1409097605,"040051121000095","019011112586793",24.01,19,0.000,311.48,437.99,7.0,0.0,0.000,56620.199999988,56620.900000036,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097609,119400.00
08/26/2014 20:00,1,0.185,ACTIVE_NO_POWER,214.1,390.01,60.00,1409097605,"033051125000132","019011112586793",33.22,19,0.000,321.01,439.58,6.1,0.0,0.000,55861.699999988,55862.5,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097611,119401.00
08/26/2014 20:00,1,0.170,ACTIVE_NO_POWER,214.1,365.82,60.00,1409097605,"033051125000135","019011112586793",32.09,19,0.000,321.90,441.52,5.4,0.0,0.000,53440.499999964,53441.299999964,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097612,119402.00
08/26/2014 20:00,1,0.086,ACTIVE_NO_POWER,213.6,350.80,60.00,1409097605,"040051121000116","019011112586793",29.04,19,0.000,302.69,438.93,2.4,0.0,0.000,62459.100000011,62459.500000011,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097614,119403.00
08/26/2014 20:00,1,0.204,ACTIVE,214.1,381.61,60.00,1409097605,"033051125000118","019011112586793",37.85,20,0.062,319.22,444.64,7.7,3.2,0.000,71625.7,71626.9,140,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097618,119404.00
08/26/2014 20:00,1,0.203,ACTIVE,213.7,380.31,60.00,1409097605,"033051125000150","019011112586793",38.62,19,0.086,315.63,443.89,7.7,7.5,0.000,70654.300000012,70655.600000024,154,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097620,119405.00
08/26/2014 20:00,1,0.273,ACTIVE_NO_POWER,213.9,431.65,60.00,1409097605,"040051121000185","019011112586793",21.87,19,0.000,320.13,439.91,5.8,0.0,0.000,64869.7,64870.3,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097621,119406.00
08/26/2014 20:00,1,0.242,ACTIVE_NO_POWER,214.1,426.20,60.00,1409097605,"040051121000195","019011112586793",22.53,19,0.000,320.54,440.77,5.3,0.0,0.000,62674.600000025,62675.199999989,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097622,119407.00
08/26/2014 20:00,2,0.318,ACTIVE,215.77,342.35,60.017,1409097605,"274151322000083","019011112586793",27.02,22.80,0,336.04,345.96,8.7,6.5,0.049,241139.3,241139.3,21837,0,0,0,L,1151911521,1,122.91,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097623,119408.00
08/26/2014 20:00,2,0.334,ACTIVE,216.45,341.75,59.990,1409097605,"274151322000076","019011112586793",27.57,22.50,0,337.54,347.16,9.3,7.1,0.044,251645.8,251645.8,21822,0,0,0,L,1151911521,1,123.14,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097624,119409.00
08/26/2014 20:00,2,0.193,ACTIVE,215.77,392.85,60.012,1409097605,"274151322000094","019011112586793",36.90,23.50,0,338.74,405.77,7.3,5.1,0.040,178495.5,178495.5,22252,0,0,0,L,1151911521,1,122.68,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097625,119410.00
08/26/2014 20:00,2,0.330,ACTIVE,215.54,342.35,60.022,1409097605,"274151322000052","019011112586793",27.69,23.00,0,335.74,345.96,9.3,7.0,0.049,242193.8,242193.8,21780,0,0,0,L,1151911521,1,122.46,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097626,119411.00
08/26/2014 20:00,2,0.314,ACTIVE,215.77,340.55,59.985,1409097605,"274151322000085","019011112586793",27.23,21.80,0,336.94,345.96,8.7,6.5,0.044,241232.4,241232.4,21738,0,0,0,L,1151911521,1,123.36,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097627,119412.00
08/26/2014 20:00,2,0.318,ACTIVE,215.77,342.35,60.006,1409097605,"274151322000087","019011112586793",26.92,32.20,0,336.04,347.46,8.7,6.5,0.049,229574.4,229574.4,21763,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097628,119413.00
08/26/2014 20:00,2,0.289,ACTIVE,215.54,341.45,59.948,1409097605,"274151322000088","019011112586793",27.08,21.80,0,335.74,345.36,7.9,5.7,0.040,234305.9,234305.9,21752,0,0,0,L,1151911521,1,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097629,119414.00
08/26/2014 20:00,2,0.318,ACTIVE,215.77,342.35,60.006,1409097605,"274151322000095","019011112586793",27.93,22.30,0,336.34,346.56,9.0,6.8,0.049,249391.9,249391.9,21816,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097630,119415.00
08/26/2014 20:00,2,0.213,ACTIVE,216.45,389.84,59.996,1409097605,"274151322000068","019011112586793",36.70,24.50,0,338.74,408.78,8.0,5.8,0.035,176739.5,176739.5,22308,0,0,0,L,1151911521,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097631,119416.00
08/26/2014 20:00,2,0.311,ACTIVE,215.54,341.15,59.990,1409097605,"274151322000054","019011112586793",27.21,22.30,0,335.74,347.76,8.6,6.4,0.049,238956.5,238956.5,21888,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409097632,119417.00
08/26/2014 20:00,1,0.060,ALERT,214.1,377.08,60.00,1409097605,"040051121000068","019011112586793",26.50,19,0.000,376.57,385.72,1.5,0.0,0.000,57426.1,57426.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409097635,119418.00
08/26/2014 20:15,1,0.138,ACTIVE_NO_POWER,213.6,357.03,60.00,1409098506,"040051121000095","019011112586793",25.49,17,0.000,315.54,437.69,3.5,0.0,0.000,56620.900000036,56621.199999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098511,119419.00
08/26/2014 20:15,1,0.026,ACTIVE_NO_POWER,214.0,431.59,60.03,1409098506,"033051125000132","019011112586793",38.44,19,0.000,431.35,432.41,1.0,0.0,0.000,55862.5,55863,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098514,119420.00
08/26/2014 20:15,1,0.016,ACTIVE_NO_POWER,214.3,363.59,60.00,1409098506,"033051125000135","019011112586793",38.35,19,0.000,361.99,363.87,0.6,0.0,0.000,53441.299999964,53441.899999964,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098518,119421.00
08/26/2014 20:15,1,0.143,ACTIVE_NO_POWER,213.6,428.83,60.00,1409098506,"033051125000118","019011112586793",36.83,19,0.000,318.88,444.55,5.2,0.0,0.000,71626.9,71627.9,142,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098525,119422.00
08/26/2014 20:15,1,0.152,ACTIVE,213.3,388.92,60.00,1409098506,"033051125000150","019011112586793",37.67,19,0.000,316.40,443.42,5.6,4.1,0.125,70655.600000024,70656.5,156,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098526,119423.00
08/26/2014 20:15,2,0.238,ACTIVE,216.00,341.15,60.001,1409098506,"274151322000083","019011112586793",27.04,22.30,0,335.74,345.66,6.5,4.4,0.035,241140.7,241140.7,21838,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098534,119424.00
08/26/2014 20:15,2,0.252,ACTIVE,216.45,340.85,60.001,1409098506,"274151322000076","019011112586793",27.59,22.00,0,337.24,346.26,7.1,4.9,0.031,251647.3,251647.3,21823,0,0,0,L,1151911521,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098535,119425.00
08/26/2014 20:15,2,0.148,ACTIVE,216.00,347.76,60.001,1409098506,"274151322000094","019011112586793",32.14,22.80,0,337.54,399.76,4.9,2.8,0.031,178496.5,178496.5,22253,0,0,0,L,1151911521,1,122.91,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098536,119426.00
08/26/2014 20:15,2,0.264,ACTIVE,215.54,340.55,60.001,1409098506,"274151322000052","019011112586793",26.96,22.30,0,334.84,345.66,7.2,5.0,0.035,242195.3,242195.3,21781,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098537,119427.00
08/26/2014 20:15,2,0.240,ACTIVE,215.77,341.15,59.996,1409098506,"274151322000085","019011112586793",27.08,21.50,0,336.64,345.66,6.5,4.4,0.031,241233.8,241233.8,21739,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098538,119428.00
08/26/2014 20:15,2,0.248,ACTIVE,215.77,340.85,59.990,1409098506,"274151322000087","019011112586793",26.32,30.80,0,335.74,345.96,6.6,4.5,0.031,229575.8,229575.8,21764,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098539,119429.00
08/26/2014 20:15,2,0.219,ACTIVE,215.54,340.55,59.996,1409098506,"274151322000088","019011112586793",26.50,21.30,0,335.44,345.96,5.9,3.7,0.031,234307.1,234307.1,21753,0,0,0,L,1151911521,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098540,119430.00
08/26/2014 20:15,2,0.248,ACTIVE,216.00,340.25,60.001,1409098506,"274151322000095","019011112586793",27.10,21.80,0,335.74,345.36,6.8,4.6,0.027,249393.3,249393.3,21817,0,0,0,L,1151911521,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098541,119431.00
08/26/2014 20:15,2,0.170,ACTIVE,216.45,357.38,60.017,1409098506,"274151322000068","019011112586793",33.26,23.80,0,339.34,406.37,5.7,3.6,0.022,176740.6,176740.6,22309,0,0,0,L,1151911521,1,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098542,119432.00
08/26/2014 20:15,2,0.238,ACTIVE,215.77,340.25,59.975,1409098506,"274151322000054","019011112586793",26.88,21.80,0,335.44,345.36,6.5,4.3,0.031,238957.8,238957.8,21889,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409098543,119433.00
08/26/2014 20:15,1,0.046,ALERT,214.1,384.55,60.00,1409098506,"040051121000097","019011112586793",28.76,18,0.000,383.65,402.69,1.3,0.0,0.000,63434.300000012,63434.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409098546,119434.00
08/26/2014 20:15,1,0.060,ALERT,213.9,336.76,60.00,1409098506,"040051121000068","019011112586793",25.74,17,0.000,336.31,347.85,1.5,0.0,0.000,57426.3,57426.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409098552,119435.00
08/26/2014 20:15,1,0.052,ALERT,214.0,342.37,60.00,1409098506,"040051121000185","019011112586793",27.23,18,0.000,342.11,353.11,1.4,0.0,0.000,64870.3,64870.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409098555,119436.00
08/26/2014 20:15,1,0.017,ALERT,214.3,413.36,60.00,1409098506,"040051121000195","019011112586793",27.43,18,0.000,412.42,427.98,0.4,0.0,0.000,62675.199999989,62675.500000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409098558,119437.00
08/26/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409098506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099366,119438.00
08/26/2014 20:30,2,0.105,ACTIVE,214.87,338.14,60.022,1409099405,"274151322000083","019011112586793",25.29,21.80,0,335.74,344.76,2.8,0.7,0.000,241141.3,241141.3,21839,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099439,119439.00
08/26/2014 20:30,2,0.109,ACTIVE,215.32,339.34,60.028,1409099405,"274151322000076","019011112586793",26.84,21.50,0,336.64,345.06,3.0,1.0,0.004,251648.0,251648.0,21824,0,0,0,L,1151911521,1,122.23,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099440,119440.00
08/26/2014 20:30,2,0.055,ACTIVE_NO_POWER,214.87,335.44,60.043,1409099405,"274151322000094","019011112586793",28.19,22.00,0,334.84,349.86,1.6,0.0,0.000,178496.8,178496.8,22254,0,0,0,L,1151911521,1,121.78,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099441,119441.00
