ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 20:30,2,0.129,ACTIVE,214.64,337.24,60.028,1409099405,"274151322000052","019011112586793",25.80,22.00,0,334.84,345.36,3.4,1.4,0.000,242196.0,242196.0,21782,0,0,0,L,1151911521,1,121.78,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099442,119442.00
08/26/2014 20:30,2,0.107,ACTIVE,214.87,338.44,60.028,1409099405,"274151322000085","019011112586793",25.27,21.00,0,336.04,344.45,2.8,0.7,0.000,241234.4,241234.4,21740,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099443,119443.00
08/26/2014 20:30,2,0.115,ACTIVE,214.87,338.14,60.017,1409099405,"274151322000087","019011112586793",25.09,29.30,0,335.44,344.76,2.9,0.9,0.000,229576.4,229576.4,21765,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099444,119444.00
08/26/2014 20:30,2,0.092,ACTIVE,214.41,338.74,60.017,1409099405,"274151322000088","019011112586793",24.21,21.00,0,334.84,343.85,2.3,0.3,0.004,234307.6,234307.6,21754,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099445,119445.00
08/26/2014 20:30,2,0.107,ACTIVE,214.87,339.04,60.022,1409099405,"274151322000095","019011112586793",25.03,21.30,0,335.74,344.15,2.7,0.7,0.009,249393.9,249393.9,21818,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099446,119446.00
08/26/2014 20:30,2,0.072,ALERT,215.54,335.14,60.017,1409099405,"274151322000068","019011112586793",28.23,22.80,0,333.63,358.88,2.1,0.1,0.000,176741.0,176741.0,22310,0,0,0,L,1151911521,1,122.68,124.49,0000,21,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099448,119447.00
08/26/2014 20:30,2,0.104,ACTIVE,214.64,338.14,60.017,1409099405,"274151322000054","019011112586793",25.15,21.30,0,334.84,344.45,2.6,0.6,0.000,238958.4,238958.4,21890,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409099449,119448.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119449.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119450.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119451.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119452.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119453.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119454.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119455.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119456.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119457.00
08/26/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409099405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409100268,119458.00
08/26/2014 20:45,2,0.018,ALERT,214.19,300.27,60.006,1409100304,"274151322000083","019011112586793",26.82,20.00,0,298.17,340.85,0.0,0.0,0.000,241141.3,241141.3,21840,0,0,0,L,1151911521,1,121.78,123.81,0100,16,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1409100339,119459.00
08/26/2014 20:45,2,0.018,ALERT,214.41,299.37,60.006,1409100304,"274151322000076","019011112586793",27.87,19.80,0,297.87,342.05,0.0,0.0,0.000,251648.0,251648.0,21825,0,0,0,L,1151911521,1,122.01,124.04,0100,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1409100341,119460.00
08/26/2014 20:45,2,0.000,ALERT,214.19,298.77,60.001,1409100304,"274151322000094","019011112586793",0.00,20.00,0,297.87,391.94,0.0,0.0,0.000,178496.8,178496.8,22255,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,218,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1409100343,119461.00
08/26/2014 20:45,2,0.043,ALERT,213.96,300.27,60.006,1409100304,"274151322000052","019011112586793",27.04,20.30,0,297.57,341.75,0.0,0.0,0.000,242196.1,242196.1,21783,0,0,0,L,1151911521,1,121.33,123.81,0100,18,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1409100344,119462.00
08/26/2014 20:45,2,0.020,ALERT,214.41,299.67,60.006,1409100304,"274151322000085","019011112586793",27.14,19.50,0,298.17,341.45,0.0,0.0,0.000,241234.4,241234.4,21741,0,0,0,L,1151911521,1,122.46,123.59,0100,18,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1409100346,119463.00
08/26/2014 20:45,2,0.031,ALERT,213.96,299.37,59.985,1409100304,"274151322000087","019011112586793",26.28,26.80,0,297.26,340.85,0.0,0.0,0.000,229576.4,229576.4,21766,0,0,0,L,1151911521,1,122.01,123.59,0100,24,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1409100348,119464.00
08/26/2014 20:45,2,0.008,ALERT,213.96,299.97,59.980,1409100304,"274151322000088","019011112586793",25.68,19.50,0,297.87,340.55,0.0,0.0,0.000,234307.6,234307.6,21755,0,0,0,L,1151911521,1,122.23,123.59,0100,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1409100350,119465.00
08/26/2014 20:45,2,0.010,ALERT,214.19,300.87,60.012,1409100304,"274151322000095","019011112586793",27.21,19.80,0,299.37,341.15,0.0,0.0,0.000,249393.9,249393.9,21819,0,0,0,L,1151911521,1,122.46,123.59,0100,17,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1409100352,119466.00
08/26/2014 20:45,2,0.000,ALERT,214.64,298.77,60.006,1409100304,"274151322000068","019011112586793",0.00,21.00,0,297.57,389.24,0.0,0.0,0.000,176741.0,176741.0,22312,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,217,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1409100354,119467.00
08/26/2014 20:45,2,0.016,ALERT,213.96,300.27,60.012,1409100304,"274151322000054","019011112586793",27.15,19.80,0,297.87,341.45,0.0,0.0,0.000,238958.4,238958.4,21891,0,0,0,L,1151911521,1,122.01,123.59,0100,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1409100356,119468.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119469.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119470.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119471.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119472.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119473.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119474.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119475.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119476.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119477.00
08/26/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409100304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409101174,119478.00
08/26/2014 21:00,2,0.000,ALERT,214.87,300.57,60.028,1409101205,"274151322000083","019011112586793",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,241141.3,241141.3,21842,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1409101239,119479.00
08/26/2014 21:00,2,0.000,ALERT,215.54,299.97,60.028,1409101205,"274151322000076","019011112586793",0.00,19.00,0,296.66,303.88,0.0,0.0,0.000,251648.0,251648.0,21827,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1409101241,119480.00
08/26/2014 21:00,2,0.000,ALERT,215.09,299.37,60.038,1409101205,"274151322000094","019011112586793",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,178496.8,178496.8,22257,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409101243,119481.00
08/26/2014 21:00,2,0.000,ALERT,214.64,300.57,60.001,1409101205,"274151322000052","019011112586793",0.00,19.30,0,296.66,303.58,0.0,0.0,0.000,242196.1,242196.1,21785,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1409101245,119482.00
08/26/2014 21:00,2,0.000,ALERT,215.09,299.97,60.033,1409101205,"274151322000085","019011112586793",0.00,18.70,0,296.96,303.88,0.0,0.0,0.000,241234.4,241234.4,21743,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1409101247,119483.00
08/26/2014 21:00,2,0.000,ALERT,215.09,299.07,60.028,1409101205,"274151322000087","019011112586793",0.00,25.00,0,296.36,302.68,0.0,0.0,0.000,229576.4,229576.4,21768,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1409101248,119484.00
08/26/2014 21:00,2,0.000,ALERT,214.64,299.67,60.001,1409101205,"274151322000088","019011112586793",0.00,18.70,0,296.96,303.28,0.0,0.0,0.000,234307.6,234307.6,21757,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1409101250,119485.00
08/26/2014 21:00,2,0.000,ALERT,214.87,301.17,60.028,1409101205,"274151322000095","019011112586793",0.00,18.70,0,298.47,304.48,0.0,0.0,0.000,249393.9,249393.9,21821,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1409101252,119486.00
08/26/2014 21:00,2,0.000,ALERT,215.54,299.37,60.028,1409101205,"274151322000068","019011112586793",0.00,19.50,0,296.36,302.68,0.0,0.0,0.000,176741.0,176741.0,22314,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409101254,119487.00
08/26/2014 21:00,2,0.000,ALERT,214.64,300.27,60.033,1409101205,"274151322000054","019011112586793",0.00,19.00,0,296.96,303.88,0.0,0.0,0.000,238958.4,238958.4,21893,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1409101256,119488.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119489.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119490.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119491.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119492.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119493.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119494.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119495.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119496.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119497.00
08/26/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409101205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102075,119498.00
08/26/2014 21:15,2,0.000,ALERT,214.41,299.97,59.990,1409102104,"274151322000083","019011112586793",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,241141.3,241141.3,21844,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102139,119499.00
08/26/2014 21:15,2,0.000,ALERT,214.87,300.57,59.990,1409102104,"274151322000076","019011112586793",0.00,18.00,0,297.57,303.58,0.0,0.0,0.000,251648.0,251648.0,21829,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102141,119500.00
08/26/2014 21:15,2,0.000,ALERT,214.64,299.67,59.990,1409102104,"274151322000094","019011112586793",0.00,18.00,0,297.26,302.68,0.0,0.0,0.000,178496.8,178496.8,22259,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102143,119501.00
08/26/2014 21:15,2,0.000,ALERT,214.19,299.67,59.996,1409102104,"274151322000052","019011112586793",0.00,18.30,0,297.26,303.58,0.0,0.0,0.000,242196.1,242196.1,21787,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102144,119502.00
08/26/2014 21:15,2,0.000,ALERT,214.64,300.57,59.969,1409102104,"274151322000085","019011112586793",0.00,18.00,0,297.57,303.28,0.0,0.0,0.000,241234.4,241234.4,21745,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409102146,119503.00
08/26/2014 21:15,2,0.000,ALERT,214.64,299.37,59.996,1409102104,"274151322000087","019011112586793",0.00,23.80,0,296.66,302.68,0.0,0.0,0.000,229576.4,229576.4,21770,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102148,119504.00
08/26/2014 21:15,2,0.000,ALERT,214.19,299.97,60.001,1409102104,"274151322000088","019011112586793",0.00,18.00,0,297.57,302.98,0.0,0.0,0.000,234307.6,234307.6,21759,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102150,119505.00
08/26/2014 21:15,2,0.000,ALERT,214.41,301.47,59.990,1409102104,"274151322000095","019011112586793",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,249393.9,249393.9,21823,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409102152,119506.00
08/26/2014 21:15,2,0.000,ALERT,215.09,299.37,60.028,1409102104,"274151322000068","019011112586793",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,176741.0,176741.0,22316,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102154,119507.00
08/26/2014 21:15,2,0.000,ALERT,214.41,299.97,59.990,1409102104,"274151322000054","019011112586793",0.00,18.30,0,297.57,303.58,0.0,0.0,0.000,238958.4,238958.4,21895,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409102156,119508.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119509.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119510.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119511.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119512.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119513.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119514.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119515.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119516.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119517.00
08/26/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409102104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409102974,119518.00
08/26/2014 21:30,2,0.000,ALERT,215.32,300.87,60.022,1409103004,"274151322000083","019011112586793",0.00,17.80,0,298.47,304.18,0.0,0.0,0.000,241141.3,241141.3,21846,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409103038,119519.00
08/26/2014 21:30,2,0.000,ALERT,215.77,300.87,60.012,1409103004,"274151322000076","019011112586793",0.00,17.50,0,298.17,303.58,0.0,0.0,0.000,251648.0,251648.0,21831,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409103040,119520.00
08/26/2014 21:30,2,0.000,ALERT,215.09,300.27,60.022,1409103004,"274151322000094","019011112586793",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,178496.8,178496.8,22261,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103042,119521.00
08/26/2014 21:30,2,0.000,ALERT,214.87,300.27,60.012,1409103004,"274151322000052","019011112586793",0.00,17.80,0,297.87,303.88,0.0,0.0,0.000,242196.1,242196.1,21789,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103044,119522.00
08/26/2014 21:30,2,0.000,ALERT,215.32,301.17,60.022,1409103004,"274151322000085","019011112586793",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,241234.4,241234.4,21747,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409103046,119523.00
08/26/2014 21:30,2,0.000,ALERT,215.09,299.97,60.028,1409103004,"274151322000087","019011112586793",0.00,22.50,0,297.57,303.28,0.0,0.0,0.000,229576.4,229576.4,21772,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103048,119524.00
08/26/2014 21:30,2,0.000,ALERT,214.64,300.57,60.017,1409103004,"274151322000088","019011112586793",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,234307.6,234307.6,21761,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103050,119525.00
08/26/2014 21:30,2,0.000,ALERT,215.09,301.47,60.017,1409103004,"274151322000095","019011112586793",0.00,17.50,0,299.07,304.48,0.0,0.0,0.000,249393.9,249393.9,21825,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103052,119526.00
08/26/2014 21:30,2,0.000,ALERT,215.77,299.67,60.017,1409103004,"274151322000068","019011112586793",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,176741.0,176741.0,22318,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103053,119527.00
08/26/2014 21:30,2,0.000,ALERT,215.09,300.27,60.006,1409103004,"274151322000054","019011112586793",0.00,18.00,0,297.87,304.18,0.0,0.0,0.000,238958.4,238958.4,21897,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409103055,119528.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119529.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119530.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119531.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119532.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119533.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119534.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119535.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119536.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119537.00
08/26/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409103004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409103873,119538.00
08/26/2014 21:45,2,0.000,ALERT,215.54,302.07,60.043,1409103904,"274151322000083","019011112586793",0.00,17.50,0,298.77,303.28,0.0,0.0,0.000,241141.3,241141.3,21848,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103939,119539.00
08/26/2014 21:45,2,0.000,ALERT,216.22,301.17,60.033,1409103904,"274151322000076","019011112586793",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,251648.0,251648.0,21833,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103941,119540.00
08/26/2014 21:45,2,0.000,ALERT,215.54,300.87,60.043,1409103904,"274151322000094","019011112586793",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,178496.8,178496.8,22263,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409103943,119541.00
08/26/2014 21:45,2,0.000,ALERT,215.32,301.77,60.038,1409103904,"274151322000052","019011112586793",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,242196.1,242196.1,21791,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409103945,119542.00
08/26/2014 21:45,2,0.000,ALERT,215.77,301.47,60.038,1409103904,"274151322000085","019011112586793",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,241234.4,241234.4,21749,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103946,119543.00
08/26/2014 21:45,2,0.000,ALERT,215.54,301.17,60.038,1409103904,"274151322000087","019011112586793",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,229576.4,229576.4,21774,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103948,119544.00
08/26/2014 21:45,2,0.000,ALERT,215.32,301.47,60.081,1409103904,"274151322000088","019011112586793",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,234307.6,234307.6,21763,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103950,119545.00
08/26/2014 21:45,2,0.000,ALERT,215.54,302.37,60.070,1409103904,"274151322000095","019011112586793",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,249393.9,249393.9,21827,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409103952,119546.00
08/26/2014 21:45,2,0.000,ALERT,216.22,300.87,60.038,1409103904,"274151322000068","019011112586793",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,176741.0,176741.0,22320,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103954,119547.00
08/26/2014 21:45,2,0.000,ALERT,215.32,302.07,60.038,1409103904,"274151322000054","019011112586793",0.00,17.80,0,298.47,303.58,0.0,0.0,0.000,238958.4,238958.4,21899,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409103956,119548.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119549.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119550.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119551.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119552.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119553.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119554.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119555.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119556.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119557.00
08/26/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409103904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409104774,119558.00
08/26/2014 22:00,2,0.000,ALERT,215.32,301.17,60.059,1409104804,"274151322000083","019011112586793",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,241141.3,241141.3,21850,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104839,119559.00
08/26/2014 22:00,2,0.000,ALERT,216.00,301.17,60.059,1409104804,"274151322000076","019011112586793",0.00,17.50,0,299.67,304.48,0.0,0.0,0.000,251648.0,251648.0,21835,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104841,119560.00
08/26/2014 22:00,2,0.000,ALERT,215.54,300.87,60.065,1409104804,"274151322000094","019011112586793",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,178496.8,178496.8,22265,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104843,119561.00
08/26/2014 22:00,2,0.000,ALERT,215.09,300.87,60.049,1409104804,"274151322000052","019011112586793",0.00,17.50,0,299.37,304.48,0.0,0.0,0.000,242196.1,242196.1,21793,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409104845,119562.00
08/26/2014 22:00,2,0.000,ALERT,215.54,301.17,60.054,1409104804,"274151322000085","019011112586793",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,241234.4,241234.4,21751,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104847,119563.00
08/26/2014 22:00,2,0.000,ALERT,215.54,300.27,60.028,1409104804,"274151322000087","019011112586793",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,229576.4,229576.4,21776,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104849,119564.00
08/26/2014 22:00,2,0.000,ALERT,215.09,301.17,60.059,1409104804,"274151322000088","019011112586793",0.00,17.50,0,299.67,303.88,0.0,0.0,0.000,234307.6,234307.6,21765,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104850,119565.00
08/26/2014 22:00,2,0.000,ALERT,215.32,302.07,60.049,1409104804,"274151322000095","019011112586793",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,249393.9,249393.9,21829,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104852,119566.00
08/26/2014 22:00,2,0.000,ALERT,216.22,300.57,60.059,1409104804,"274151322000068","019011112586793",0.00,18.00,0,299.07,303.28,0.0,0.0,0.000,176741.0,176741.0,22322,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409104854,119567.00
08/26/2014 22:00,2,0.000,ALERT,215.32,301.47,60.049,1409104804,"274151322000054","019011112586793",0.00,17.80,0,299.67,304.48,0.0,0.0,0.000,238958.4,238958.4,21901,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409104856,119568.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119569.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119570.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119571.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119572.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119573.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119574.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119575.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119576.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119577.00
08/26/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409104804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409105675,119578.00
08/26/2014 22:15,2,0.000,ALERT,215.54,301.47,60.059,1409105704,"274151322000083","019011112586793",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,241141.3,241141.3,21852,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105738,119579.00
08/26/2014 22:15,2,0.000,ALERT,216.00,300.57,60.012,1409105704,"274151322000076","019011112586793",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,251648.0,251648.0,21837,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105740,119580.00
08/26/2014 22:15,2,0.000,ALERT,215.54,300.57,60.022,1409105704,"274151322000094","019011112586793",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,178496.8,178496.8,22267,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105742,119581.00
08/26/2014 22:15,2,0.000,ALERT,215.09,300.57,59.985,1409105704,"274151322000052","019011112586793",0.00,17.50,0,296.96,303.28,0.0,0.0,0.000,242196.1,242196.1,21795,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105744,119582.00
08/26/2014 22:15,2,0.000,ALERT,215.54,300.57,60.022,1409105704,"274151322000085","019011112586793",0.00,17.30,0,297.26,302.98,0.0,0.0,0.000,241234.4,241234.4,21753,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409105746,119583.00
08/26/2014 22:15,2,0.000,ALERT,215.32,300.27,60.022,1409105704,"274151322000087","019011112586793",0.00,20.70,0,296.66,302.37,0.0,0.0,0.000,229576.4,229576.4,21778,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105748,119584.00
08/26/2014 22:15,2,0.000,ALERT,215.09,300.87,60.022,1409105704,"274151322000088","019011112586793",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,234307.6,234307.6,21767,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105750,119585.00
08/26/2014 22:15,2,0.000,ALERT,215.32,301.77,60.012,1409105704,"274151322000095","019011112586793",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,249393.9,249393.9,21831,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105752,119586.00
08/26/2014 22:15,2,0.000,ALERT,216.22,300.27,60.017,1409105704,"274151322000068","019011112586793",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,176741.0,176741.0,22324,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105753,119587.00
08/26/2014 22:15,2,0.000,ALERT,215.32,300.87,60.028,1409105704,"274151322000054","019011112586793",0.00,17.80,0,297.26,303.28,0.0,0.0,0.000,238958.4,238958.4,21903,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409105755,119588.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119589.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119590.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119591.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119592.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119593.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119594.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119595.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119596.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119597.00
08/26/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409105704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409106573,119598.00
