ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/26/2014 22:30,2,0.000,ALERT,215.77,301.77,60.065,1409106604,"274151322000083","019011112586793",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,241141.3,241141.3,21854,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106640,119599.00
08/26/2014 22:30,2,0.000,ALERT,216.22,301.77,60.059,1409106604,"274151322000076","019011112586793",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,251648.0,251648.0,21839,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409106642,119600.00
08/26/2014 22:30,2,0.000,ALERT,215.77,300.87,60.059,1409106604,"274151322000094","019011112586793",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,178496.8,178496.8,22269,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106644,119601.00
08/26/2014 22:30,2,0.000,ALERT,215.54,301.17,60.059,1409106604,"274151322000052","019011112586793",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,242196.1,242196.1,21797,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106646,119602.00
08/26/2014 22:30,2,0.000,ALERT,216.00,301.17,60.059,1409106604,"274151322000085","019011112586793",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,241234.4,241234.4,21755,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106647,119603.00
08/26/2014 22:30,2,0.000,ALERT,215.77,300.27,60.059,1409106604,"274151322000087","019011112586793",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,229576.4,229576.4,21780,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106649,119604.00
08/26/2014 22:30,2,0.000,ALERT,215.32,301.17,60.054,1409106604,"274151322000088","019011112586793",0.00,17.50,0,298.47,302.68,0.0,0.0,0.000,234307.6,234307.6,21769,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106651,119605.00
08/26/2014 22:30,2,0.000,ALERT,215.77,302.07,60.054,1409106604,"274151322000095","019011112586793",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,249393.9,249393.9,21833,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106653,119606.00
08/26/2014 22:30,2,0.000,ALERT,216.45,300.57,60.070,1409106604,"274151322000068","019011112586793",0.00,17.80,0,298.17,302.07,0.0,0.0,0.000,176741.0,176741.0,22326,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106655,119607.00
08/26/2014 22:30,2,0.000,ALERT,215.54,301.47,60.054,1409106604,"274151322000054","019011112586793",0.00,17.80,0,298.47,303.28,0.0,0.0,0.000,238958.4,238958.4,21905,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409106657,119608.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119609.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119610.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119611.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119612.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119613.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119614.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119615.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119616.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119617.00
08/26/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409106604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409107476,119618.00
08/26/2014 22:45,2,0.000,ALERT,215.32,301.77,60.017,1409107506,"274151322000083","019011112586793",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,241141.3,241141.3,21856,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107542,119619.00
08/26/2014 22:45,2,0.000,ALERT,216.00,301.77,60.012,1409107506,"274151322000076","019011112586793",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,251648.0,251648.0,21841,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107544,119620.00
08/26/2014 22:45,2,0.000,ALERT,215.54,301.17,60.012,1409107506,"274151322000094","019011112586793",0.00,17.00,0,299.37,302.98,0.0,0.0,0.000,178496.8,178496.8,22271,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107545,119621.00
08/26/2014 22:45,2,0.000,ALERT,215.32,301.77,60.017,1409107506,"274151322000052","019011112586793",0.00,17.50,0,299.37,303.88,0.0,0.0,0.000,242196.1,242196.1,21799,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107547,119622.00
08/26/2014 22:45,2,0.000,ALERT,215.54,301.47,60.012,1409107506,"274151322000085","019011112586793",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,241234.4,241234.4,21757,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107549,119623.00
08/26/2014 22:45,2,0.000,ALERT,215.54,300.87,60.017,1409107506,"274151322000087","019011112586793",0.00,19.80,0,299.07,302.98,0.0,0.0,0.000,229576.4,229576.4,21782,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107551,119624.00
08/26/2014 22:45,2,0.000,ALERT,215.09,301.17,60.017,1409107506,"274151322000088","019011112586793",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,234307.6,234307.6,21771,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409107553,119625.00
08/26/2014 22:45,2,0.000,ALERT,215.32,302.68,60.017,1409107506,"274151322000095","019011112586793",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,249393.9,249393.9,21835,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107555,119626.00
08/26/2014 22:45,2,0.000,ALERT,216.22,300.87,60.049,1409107506,"274151322000068","019011112586793",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,176741.0,176741.0,22328,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107557,119627.00
08/26/2014 22:45,2,0.000,ALERT,215.32,301.77,60.017,1409107506,"274151322000054","019011112586793",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,238958.4,238958.4,21907,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409107559,119628.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119629.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119630.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119631.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119632.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119633.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119634.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119635.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119636.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119637.00
08/26/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409107506,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409108378,119638.00
08/26/2014 23:00,2,0.000,ALERT,213.96,298.17,60.033,1409108404,"274151322000083","019011112586793",0.00,17.00,0,295.16,303.58,0.0,0.0,0.000,241141.3,241141.3,21858,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108440,119639.00
08/26/2014 23:00,2,0.000,ALERT,214.64,298.77,60.022,1409108404,"274151322000076","019011112586793",0.00,17.00,0,295.16,303.58,0.0,0.0,0.000,251648.0,251648.0,21843,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409108441,119640.00
08/26/2014 23:00,2,0.000,ALERT,214.19,297.87,60.033,1409108404,"274151322000094","019011112586793",0.00,16.70,0,294.86,302.68,0.0,0.0,0.000,178496.8,178496.8,22273,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108443,119641.00
08/26/2014 23:00,2,0.000,ALERT,213.74,297.87,60.028,1409108404,"274151322000052","019011112586793",0.00,17.30,0,294.86,303.58,0.0,0.0,0.000,242196.1,242196.1,21801,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108445,119642.00
08/26/2014 23:00,2,0.000,ALERT,214.19,298.47,60.033,1409108404,"274151322000085","019011112586793",0.00,17.00,0,295.16,303.28,0.0,0.0,0.000,241234.4,241234.4,21759,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409108447,119643.00
08/26/2014 23:00,2,0.000,ALERT,213.96,297.26,60.033,1409108404,"274151322000087","019011112586793",0.00,19.50,0,294.26,302.68,0.0,0.0,0.000,229576.4,229576.4,21784,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108449,119644.00
08/26/2014 23:00,2,0.000,ALERT,213.51,298.17,59.996,1409108404,"274151322000088","019011112586793",0.00,17.30,0,294.86,302.98,0.0,0.0,0.000,234307.6,234307.6,21773,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108451,119645.00
08/26/2014 23:00,2,0.000,ALERT,213.96,299.67,60.028,1409108404,"274151322000095","019011112586793",0.00,16.70,0,296.06,304.18,0.0,0.0,0.000,249393.9,249393.9,21837,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108452,119646.00
08/26/2014 23:00,2,0.000,ALERT,214.64,297.57,60.065,1409108404,"274151322000068","019011112586793",0.00,17.80,0,294.56,302.37,0.0,0.0,0.000,176741.0,176741.0,22330,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108454,119647.00
08/26/2014 23:00,2,0.000,ALERT,213.96,298.17,60.028,1409108404,"274151322000054","019011112586793",0.00,17.50,0,294.86,303.58,0.0,0.0,0.000,238958.4,238958.4,21909,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409108456,119648.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119649.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119650.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119651.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119652.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119653.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119654.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119655.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119656.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119657.00
08/26/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409108404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409109263,119658.00
08/26/2014 23:15,2,0.000,ALERT,213.96,298.47,59.996,1409109305,"274151322000083","019011112586793",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,241141.3,241141.3,21861,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409109340,119659.00
08/26/2014 23:15,2,0.000,ALERT,214.64,299.07,59.996,1409109305,"274151322000076","019011112586793",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,251648.0,251648.0,21845,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409109342,119660.00
08/26/2014 23:15,2,0.000,ALERT,214.19,298.17,59.996,1409109305,"274151322000094","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,178496.8,178496.8,22275,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409109344,119661.00
08/26/2014 23:15,2,0.000,ALERT,213.96,298.47,60.001,1409109305,"274151322000052","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,242196.1,242196.1,21803,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409109346,119662.00
08/26/2014 23:15,2,0.000,ALERT,214.19,298.77,59.980,1409109305,"274151322000085","019011112586793",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,241234.4,241234.4,21761,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409109348,119663.00
08/26/2014 23:15,2,0.000,ALERT,213.96,297.57,59.996,1409109305,"274151322000087","019011112586793",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,229576.4,229576.4,21786,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409109350,119664.00
08/26/2014 23:15,2,0.000,ALERT,213.51,298.17,59.996,1409109305,"274151322000088","019011112586793",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,234307.6,234307.6,21775,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409109351,119665.00
08/26/2014 23:15,2,0.000,ALERT,213.96,299.37,60.028,1409109305,"274151322000095","019011112586793",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,249393.9,249393.9,21839,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409109353,119666.00
08/26/2014 23:15,2,0.000,ALERT,214.64,297.87,59.996,1409109305,"274151322000068","019011112586793",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,176741.0,176741.0,22332,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409109355,119667.00
08/26/2014 23:15,2,0.000,ALERT,213.96,298.47,59.996,1409109305,"274151322000054","019011112586793",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,238958.4,238958.4,21911,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409109357,119668.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119669.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119670.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119671.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119672.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119673.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119674.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119675.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119676.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119677.00
08/26/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409109305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409110176,119678.00
08/26/2014 23:30,2,0.000,ALERT,213.51,298.47,60.054,1409110204,"274151322000083","019011112586793",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,241141.3,241141.3,21863,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409110239,119679.00
08/26/2014 23:30,2,0.000,ALERT,214.19,297.57,60.049,1409110204,"274151322000076","019011112586793",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,251648.0,251648.0,21848,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409110242,119680.00
08/26/2014 23:30,2,0.000,ALERT,213.51,297.26,60.043,1409110204,"274151322000094","019011112586793",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,178496.8,178496.8,22278,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409110244,119681.00
08/26/2014 23:30,2,0.000,ALERT,213.29,298.47,60.049,1409110204,"274151322000052","019011112586793",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,242196.1,242196.1,21806,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409110247,119682.00
08/26/2014 23:30,2,0.000,ALERT,213.74,297.87,60.049,1409110204,"274151322000085","019011112586793",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,241234.4,241234.4,21764,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409110249,119683.00
08/26/2014 23:30,2,0.000,ALERT,213.51,297.57,60.043,1409110204,"274151322000087","019011112586793",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,229576.4,229576.4,21788,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409110251,119684.00
08/26/2014 23:30,2,0.000,ALERT,213.29,297.87,60.049,1409110204,"274151322000088","019011112586793",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,234307.6,234307.6,21777,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409110253,119685.00
08/26/2014 23:30,2,0.000,ALERT,213.74,298.77,60.049,1409110204,"274151322000095","019011112586793",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,249393.9,249393.9,21841,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409110255,119686.00
08/26/2014 23:30,2,0.000,ALERT,214.19,297.26,60.043,1409110204,"274151322000068","019011112586793",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,176741.0,176741.0,22334,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409110256,119687.00
08/26/2014 23:30,2,0.000,ALERT,213.51,298.17,60.043,1409110204,"274151322000054","019011112586793",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,238958.4,238958.4,21913,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409110258,119688.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119689.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119690.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119691.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119692.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119693.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119694.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119695.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119696.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119697.00
08/26/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409110204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111064,119698.00
08/26/2014 23:45,2,0.000,ALERT,215.32,300.57,60.043,1409111104,"274151322000083","019011112586793",0.00,16.70,0,284.04,302.07,0.0,0.0,0.000,241141.3,241141.3,21865,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409111139,119699.00
08/26/2014 23:45,2,0.000,ALERT,215.77,299.97,60.049,1409111104,"274151322000076","019011112586793",0.00,16.70,0,283.44,301.77,0.0,0.0,0.000,251648.0,251648.0,21850,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111141,119700.00
08/26/2014 23:45,2,0.000,ALERT,215.32,299.67,60.017,1409111104,"274151322000094","019011112586793",0.00,16.30,0,283.44,301.17,0.0,0.0,0.000,178496.8,178496.8,22280,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111143,119701.00
08/26/2014 23:45,2,0.000,ALERT,214.87,301.17,60.012,1409111104,"274151322000052","019011112586793",0.00,17.00,0,283.44,302.07,0.0,0.0,0.000,242196.1,242196.1,21808,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111145,119702.00
08/26/2014 23:45,2,0.000,ALERT,215.32,299.97,59.996,1409111104,"274151322000085","019011112586793",0.00,17.00,0,283.74,301.77,0.0,0.0,0.000,241234.4,241234.4,21766,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111147,119703.00
08/26/2014 23:45,2,0.000,ALERT,215.54,299.97,60.006,1409111104,"274151322000087","019011112586793",0.00,18.70,0,282.84,301.17,0.0,0.0,0.000,229576.4,229576.4,21790,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111149,119704.00
08/26/2014 23:45,2,0.000,ALERT,215.09,300.27,60.017,1409111104,"274151322000088","019011112586793",0.00,17.00,0,283.44,301.47,0.0,0.0,0.000,234307.6,234307.6,21779,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111151,119705.00
08/26/2014 23:45,2,0.000,ALERT,215.09,301.17,60.001,1409111104,"274151322000095","019011112586793",0.00,16.30,0,284.94,302.37,0.0,0.0,0.000,249393.9,249393.9,21843,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111153,119706.00
08/26/2014 23:45,2,0.000,ALERT,215.77,299.37,60.017,1409111104,"274151322000068","019011112586793",0.00,17.50,0,283.14,300.87,0.0,0.0,0.000,176741.0,176741.0,22336,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111154,119707.00
08/26/2014 23:45,2,0.000,ALERT,214.87,300.57,60.012,1409111104,"274151322000054","019011112586793",0.00,17.30,0,283.44,301.77,0.0,0.0,0.000,238958.4,238958.4,21915,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409111156,119708.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,62459.500000011,62459.500000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119709.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,63434.5,63434.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119710.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,56621.199999988,56621.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119711.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,55863,55863,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119712.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,53441.899999964,53441.899999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119713.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,57426.3,57426.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119714.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,71627.9,71627.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119715.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,70656.5,70656.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119716.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,64870.7,64870.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119717.00
08/26/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409111104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,62675.500000001,62675.500000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409111976,119718.00
